Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,868.5,69.0,1.05,20.3,503.0,435.76,330.72
2018,1,11,13,30,861.0,68.0,1.2,20.3,487.0,405.83,306.04
2018,1,11,13,45,792.0,80.5,1.35,20.25,452.0,363.0,271.59
2018,1,11,14,0,723.0,93.0,1.5,20.2,417.0,322.17,238.32
2018,1,11,14,15,764.5,78.0,1.6,20.0,401.0,294.38,212.42
2018,1,11,14,30,806.0,63.0,1.7,19.8,385.0,260.16,180.4
2018,1,11,14,45,782.0,60.5,1.75,19.55,350.5,218.96,144.53
2018,1,11,15,0,758.0,58.0,1.8,19.3,316.0,178.35,109.85
2018,1,11,15,15,724.5,55.0,1.8,19.3,277.5,136.93,76.76
2018,1,11,15,30,691.0,52.0,1.8,19.3,239.0,97.47,49.12
2018,1,11,15,45,640.0,48.0,1.35,17.9,198.5,58.78,29.27
2018,1,11,16,0,589.0,44.0,0.9,16.5,158.0,33.51,23.88
2018,1,11,16,15,448.0,40.0,0.9,16.0,114.0,29.33,19.91
2018,1,11,16,30,307.0,36.0,0.9,15.5,70.0,28.36,18.14
2018,1,11,16,45,179.5,23.5,0.95,14.95,41.0,18.39,3.25
2018,1,11,17,0,52.0,11.0,1.0,14.4,12.0,10.81,0.0
2018,1,11,17,15,26.0,5.5,0.95,14.3,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,7,15,78.0,7.5,1.65,10.45,10.0,0.0,0.0
2018,1,12,7,30,156.0,15.0,1.7,10.8,20.0,54.79,0.0
2018,1,12,7,45,252.5,24.5,1.8,11.15,47.5,114.21,59.39
2018,1,12,8,0,349.0,34.0,1.9,11.5,75.0,167.89,123.74
2018,1,12,8,15,274.5,52.0,2.0,11.95,92.5,170.67,132.67
2018,1,12,8,30,200.0,70.0,2.1,12.4,110.0,163.21,130.05
2018,1,12,8,45,184.5,84.5,2.15,12.85,128.0,177.17,143.25
2018,1,12,9,0,169.0,99.0,2.2,13.3,146.0,189.68,154.42
2018,1,12,9,15,148.0,119.5,2.25,13.95,165.0,199.76,162.87
2018,1,12,9,30,127.0,140.0,2.3,14.6,184.0,213.45,173.78
2018,1,12,9,45,156.0,153.0,2.35,15.25,212.5,242.84,197.49
2018,1,12,10,0,185.0,166.0,2.4,15.9,241.0,272.61,221.11
2018,1,12,10,15,236.0,173.0,2.45,16.4,275.5,312.7,252.92
2018,1,12,10,30,287.0,180.0,2.5,16.9,310.0,347.97,280.44
2018,1,12,10,45,298.5,190.5,2.6,17.4,331.5,364.86,292.89
2018,1,12,11,0,310.0,201.0,2.7,17.9,353.0,380.7,304.42
2018,1,12,11,15,365.5,196.0,2.75,18.2,380.5,403.67,322.07
2018,1,12,11,30,421.0,191.0,2.8,18.5,408.0,428.77,341.01
2018,1,12,11,45,475.5,180.0,2.9,18.8,428.5,441.56,350.44
2018,1,12,12,0,530.0,169.0,3.0,19.1,449.0,451.9,357.79
2018,1,12,12,15,667.0,135.0,3.0,19.2,487.0,480.44,379.32
2018,1,12,12,30,804.0,101.0,3.0,19.3,525.0,501.59,394.32
2018,1,12,12,45,851.5,88.0,3.05,19.35,531.5,493.36,386.29
2018,1,12,13,0,899.0,75.0,3.1,19.4,538.0,481.62,375.11
2018,1,12,13,15,878.5,75.0,3.05,19.35,516.5,448.43,347.15
2018,1,12,13,30,858.0,75.0,3.0,19.3,495.0,412.48,316.65
2018,1,12,13,45,832.0,75.0,3.0,19.2,467.0,374.73,284.39
2018,1,12,14,0,806.0,75.0,3.0,19.1,439.0,336.63,251.32
2018,1,12,14,15,788.5,71.0,2.95,18.8,408.0,297.21,216.7
2018,1,12,14,30,771.0,67.0,2.9,18.5,377.0,257.45,181.42
2018,1,12,14,45,727.0,69.0,2.85,18.25,341.0,217.45,146.86
2018,1,12,15,0,683.0,71.0,2.8,18.0,305.0,177.26,113.07
2018,1,12,15,15,679.0,65.0,2.8,18.0,274.5,139.88,81.64
2018,1,12,15,30,675.0,59.0,2.8,18.0,244.0,104.77,55.71
2018,1,12,15,45,500.0,61.5,2.1,16.4,186.0,64.66,36.81
2018,1,12,16,0,325.0,64.0,1.4,14.8,128.0,47.38,36.3
2018,1,12,16,15,262.0,52.0,1.35,14.0,95.0,39.28,28.81
2018,1,12,16,30,199.0,40.0,1.3,13.2,62.0,30.87,20.58
2018,1,12,16,45,126.5,26.0,1.25,12.45,37.5,20.41,5.77
2018,1,12,17,0,54.0,12.0,1.2,11.7,13.0,11.8,0.0
2018,1,12,17,15,27.0,6.0,1.15,11.4,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,7,15,42.0,6.5,2.0,9.55,8.0,0.0,0.0
2018,1,13,7,30,84.0,13.0,2.1,10.3,16.0,34.43,0.0
2018,1,13,7,45,152.0,27.0,2.15,11.05,41.5,87.78,46.26
2018,1,13,8,0,220.0,41.0,2.2,11.8,67.0,133.19,98.58
2018,1,13,8,15,338.0,50.5,2.3,12.5,109.5,192.31,149.48
2018,1,13,8,30,456.0,60.0,2.4,13.2,152.0,260.37,207.04
2018,1,13,8,45,532.0,64.5,2.55,13.9,195.5,310.26,249.67
2018,1,13,9,0,608.0,69.0,2.7,14.6,239.0,362.66,293.47
2018,1,13,9,15,591.5,81.0,2.6,15.3,266.0,381.34,309.11
2018,1,13,9,30,575.0,93.0,2.5,16.0,293.0,397.31,321.81
2018,1,13,9,45,625.0,94.0,2.45,16.75,331.5,433.13,349.68
2018,1,13,10,0,675.0,95.0,2.4,17.5,370.0,468.49,376.37
2018,1,13,10,15,612.5,114.5,2.45,18.3,377.5,461.9,369.7
2018,1,13,10,30,550.0,134.0,2.5,19.1,385.0,449.23,358.35
2018,1,13,10,45,600.0,129.0,2.55,19.9,414.5,475.26,377.4
2018,1,13,11,0,650.0,124.0,2.6,20.7,444.0,497.3,392.9
2018,1,13,11,15,771.0,100.0,2.65,21.2,491.0,536.22,421.86
2018,1,13,11,30,892.0,76.0,2.7,21.7,538.0,571.73,447.54
2018,1,13,11,45,902.0,75.0,2.75,22.2,548.0,568.14,443.07
2018,1,13,12,0,912.0,74.0,2.8,22.7,558.0,561.5,436.38
2018,1,13,12,15,887.0,80.5,2.7,22.9,551.0,541.29,419.33
2018,1,13,12,30,862.0,87.0,2.6,23.1,544.0,518.83,400.51
2018,1,13,12,45,880.0,80.5,2.55,23.3,541.5,502.56,386.32
2018,1,13,13,0,898.0,74.0,2.5,23.5,539.0,482.9,369.11
2018,1,13,13,15,891.5,73.5,2.35,23.5,523.5,455.23,345.53
2018,1,13,13,30,885.0,73.0,2.2,23.5,508.0,425.48,319.93
2018,1,13,13,45,874.0,72.0,2.05,23.5,485.5,391.68,290.79
2018,1,13,14,0,863.0,71.0,1.9,23.5,463.0,354.38,258.49
2018,1,13,14,15,804.0,76.5,1.7,23.2,423.5,309.5,221.15
2018,1,13,14,30,745.0,82.0,1.5,22.9,384.0,265.03,184.21
2018,1,13,14,45,733.5,76.5,1.25,22.6,352.5,228.21,151.96
2018,1,13,15,0,722.0,71.0,1.0,22.3,321.0,188.83,118.25
2018,1,13,15,15,694.5,65.0,1.0,22.3,282.5,146.74,84.7
2018,1,13,15,30,667.0,59.0,1.0,22.3,244.0,103.38,53.38
2018,1,13,15,45,607.5,54.5,0.95,20.85,201.5,64.4,32.48
2018,1,13,16,0,548.0,50.0,0.9,19.4,159.0,35.44,25.28
2018,1,13,16,15,473.5,43.0,0.95,18.95,120.5,31.71,21.75
2018,1,13,16,30,399.0,36.0,1.0,18.5,82.0,27.94,17.76
2018,1,13,16,45,261.5,25.0,1.05,18.1,50.0,19.99,6.41
2018,1,13,17,0,124.0,14.0,1.1,17.7,18.0,13.76,0.0
2018,1,13,17,15,62.0,7.0,1.05,17.5,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,7,15,49.0,7.0,1.35,12.8,8.5,0.0,0.0
2018,1,14,7,30,98.0,14.0,1.4,13.4,17.0,39.13,0.0
2018,1,14,7,45,182.5,27.0,1.45,14.05,44.5,97.17,51.95
2018,1,14,8,0,267.0,40.0,1.5,14.7,72.0,147.75,108.23
2018,1,14,8,15,320.5,51.5,1.8,15.45,105.5,187.64,144.23
2018,1,14,8,30,374.0,63.0,2.1,16.2,139.0,230.53,181.47
2018,1,14,8,45,362.5,78.5,2.4,17.0,165.5,252.69,201.59
2018,1,14,9,0,351.0,94.0,2.7,17.8,192.0,272.97,219.22
2018,1,14,9,15,321.5,113.5,2.65,18.3,213.5,281.42,226.54
2018,1,14,9,30,292.0,133.0,2.6,18.8,235.0,293.41,235.98
2018,1,14,9,45,343.0,140.0,2.5,19.35,271.5,330.66,265.36
2018,1,14,10,0,394.0,147.0,2.4,19.9,308.0,374.09,298.77
2018,1,14,10,15,482.5,140.0,2.5,20.45,351.0,417.46,332.3
2018,1,14,10,30,571.0,133.0,2.6,21.0,394.0,463.4,367.18
2018,1,14,10,45,725.0,102.5,2.7,21.55,450.5,518.54,409.15
2018,1,14,11,0,879.0,72.0,2.8,22.1,507.0,569.82,447.41
2018,1,14,11,15,885.5,73.0,2.75,22.3,522.5,572.42,447.94
2018,1,14,11,30,892.0,74.0,2.7,22.5,538.0,572.09,446.41
2018,1,14,11,45,733.5,116.0,2.7,22.75,501.5,522.02,406.69
2018,1,14,12,0,575.0,158.0,2.7,23.0,465.0,468.03,364.16
2018,1,14,12,15,341.0,188.5,2.6,23.0,370.5,364.33,283.73
2018,1,14,12,30,107.0,219.0,2.5,23.0,276.0,267.58,207.67
2018,1,14,12,45,148.5,214.0,2.4,22.95,292.0,278.9,216.67
2018,1,14,13,0,190.0,209.0,2.3,22.9,308.0,288.03,223.34
2018,1,14,13,15,343.0,186.0,2.1,22.75,358.5,325.8,251.31
2018,1,14,13,30,496.0,163.0,1.9,22.6,409.0,353.88,270.1
2018,1,14,13,45,664.5,119.0,1.7,22.5,432.5,358.14,269.01
2018,1,14,14,0,833.0,75.0,1.5,22.4,456.0,350.86,257.21
2018,1,14,14,15,645.0,100.5,1.3,22.05,384.5,284.73,206.47
2018,1,14,14,30,457.0,126.0,1.1,21.7,313.0,231.98,167.59
2018,1,14,14,45,376.0,123.0,0.9,21.4,268.0,190.83,135.8
2018,1,14,15,0,295.0,120.0,0.7,21.1,223.0,158.36,111.73
2018,1,14,15,15,262.5,113.0,0.7,21.1,196.5,132.88,92.23
2018,1,14,15,30,230.0,106.0,0.7,21.1,170.0,109.71,75.67
2018,1,14,15,45,189.0,91.0,0.75,19.9,138.0,82.41,57.71
2018,1,14,16,0,148.0,76.0,0.8,18.7,106.0,59.96,46.63
2018,1,14,16,15,120.5,59.5,0.85,18.15,80.0,47.75,35.66
2018,1,14,16,30,93.0,43.0,0.9,17.6,54.0,35.14,23.99
2018,1,14,16,45,60.0,27.0,1.0,17.05,33.0,23.71,9.81
2018,1,14,17,0,27.0,11.0,1.1,16.5,12.0,10.81,0.0
2018,1,14,17,15,13.5,5.5,1.05,16.5,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.0,0.9,12.55,3.5,0.0,0.0
2018,1,15,7,30,16.0,6.0,0.9,12.9,7.0,10.06,0.0
2018,1,15,7,45,10.5,11.5,0.9,13.25,12.5,14.3,3.42
2018,1,15,8,0,5.0,17.0,0.9,13.6,18.0,18.19,9.2
2018,1,15,8,15,2.5,22.0,0.95,14.25,22.5,22.14,12.96
2018,1,15,8,30,0.0,27.0,1.0,14.9,27.0,26.05,16.48
2018,1,15,8,45,0.0,35.0,1.05,15.55,35.0,33.79,23.13
2018,1,15,9,0,0.0,43.0,1.1,16.2,43.0,41.52,29.67
2018,1,15,9,15,0.0,58.5,1.2,16.6,58.5,56.53,42.28
2018,1,15,9,30,0.0,74.0,1.3,17.0,74.0,71.76,54.9
2018,1,15,9,45,0.0,64.0,1.35,17.4,64.0,61.86,46.46
2018,1,15,10,0,0.0,54.0,1.4,17.8,54.0,52.17,38.23
2018,1,15,10,15,63.5,107.5,1.6,18.55,136.5,145.74,115.93
2018,1,15,10,30,127.0,161.0,1.8,19.3,219.0,236.81,188.95
2018,1,15,10,45,248.0,177.5,2.0,20.05,298.5,325.35,258.74
2018,1,15,11,0,369.0,194.0,2.2,20.8,378.0,408.98,322.83
2018,1,15,11,15,369.5,199.5,2.2,21.2,388.0,412.54,324.15
2018,1,15,11,30,370.0,205.0,2.2,21.6,398.0,414.8,324.85
2018,1,15,11,45,324.5,218.0,2.25,22.05,389.0,398.16,310.78
2018,1,15,12,0,279.0,231.0,2.3,22.5,380.0,381.03,296.48
2018,1,15,12,15,307.5,226.5,2.05,22.2,391.0,385.28,299.4
2018,1,15,12,30,336.0,222.0,1.8,21.9,402.0,387.76,300.65
2018,1,15,12,45,387.0,208.0,1.6,21.6,412.5,389.99,301.68
2018,1,15,13,0,438.0,194.0,1.4,21.3,423.0,389.88,300.47
2018,1,15,13,15,432.5,188.5,1.2,20.9,409.5,368.47,283.0
2018,1,15,13,30,427.0,183.0,1.0,20.5,396.0,346.24,264.75
2018,1,15,13,45,437.0,171.5,0.85,20.05,381.0,323.55,245.9
2018,1,15,14,0,447.0,160.0,0.7,19.6,366.0,299.29,225.37
2018,1,15,14,15,367.5,161.0,0.65,19.3,323.5,259.03,194.12
2018,1,15,14,30,288.0,162.0,0.6,19.0,281.0,222.53,166.29
2018,1,15,14,45,248.5,152.0,0.55,18.65,248.5,191.0,141.61
2018,1,15,15,0,209.0,142.0,0.5,18.3,216.0,162.28,119.46
2018,1,15,15,15,189.5,127.0,0.5,18.3,188.0,138.03,100.45
2018,1,15,15,30,170.0,112.0,0.5,18.3,160.0,112.8,81.28
2018,1,15,15,45,126.5,95.5,0.65,17.4,128.0,86.96,63.57
2018,1,15,16,0,83.0,79.0,0.8,16.5,96.0,65.46,51.88
2018,1,15,16,15,63.5,61.5,0.85,15.95,72.5,51.81,39.57
2018,1,15,16,30,44.0,44.0,0.9,15.4,49.0,37.79,26.59
2018,1,15,16,45,34.5,28.0,1.0,14.85,31.0,24.55,11.43
2018,1,15,17,0,25.0,12.0,1.1,14.3,13.0,11.8,0.0
2018,1,15,17,15,12.5,6.0,1.05,14.05,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,13.95,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,14.3,9.0,11.46,0.0
2018,1,16,7,45,5.0,17.5,0.45,14.65,17.5,18.38,6.35
2018,1,16,8,0,0.0,26.0,0.4,15.0,26.0,25.1,14.89
2018,1,16,8,15,0.0,37.0,0.5,15.25,37.0,35.74,24.32
2018,1,16,8,30,0.0,48.0,0.6,15.5,48.0,46.62,33.78
2018,1,16,8,45,47.0,74.5,0.65,15.8,88.0,97.37,76.37
2018,1,16,9,0,94.0,101.0,0.7,16.1,128.0,153.54,122.89
2018,1,16,9,15,122.0,122.5,0.8,16.65,162.5,191.72,153.91
2018,1,16,9,30,150.0,144.0,0.9,17.2,197.0,230.45,184.88
2018,1,16,9,45,171.5,155.5,1.05,17.7,222.0,254.94,204.2
2018,1,16,10,0,193.0,167.0,1.2,18.2,247.0,279.61,223.47
2018,1,16,10,15,223.0,179.5,1.2,18.45,278.0,314.92,250.74
2018,1,16,10,30,253.0,192.0,1.2,18.7,309.0,344.78,273.36
2018,1,16,10,45,192.5,194.5,1.15,18.95,286.0,308.32,243.81
2018,1,16,11,0,132.0,197.0,1.1,19.2,263.0,275.64,217.34
2018,1,16,11,15,171.0,207.5,1.05,19.3,295.5,306.6,241.42
2018,1,16,11,30,210.0,218.0,1.0,19.4,328.0,336.61,264.04
2018,1,16,11,45,194.0,225.0,0.95,19.5,328.0,331.56,259.19
2018,1,16,12,0,178.0,232.0,0.9,19.6,328.0,326.05,254.23
2018,1,16,12,15,116.0,225.0,0.9,19.65,287.5,282.41,220.1
2018,1,16,12,30,54.0,218.0,0.9,19.7,247.0,239.03,186.16
2018,1,16,12,45,213.0,204.0,0.85,19.75,316.5,302.74,236.08
2018,1,16,13,0,372.0,190.0,0.8,19.8,386.0,356.19,275.65
2018,1,16,13,15,331.5,197.0,0.9,19.85,368.0,333.44,257.34
2018,1,16,13,30,291.0,204.0,1.0,19.9,350.0,311.75,240.32
2018,1,16,13,45,195.0,194.5,1.1,19.9,290.5,256.32,197.94
2018,1,16,14,0,99.0,185.0,1.2,19.9,231.0,207.52,160.88
2018,1,16,14,15,145.0,176.5,1.15,19.75,239.0,207.43,159.7
2018,1,16,14,30,191.0,168.0,1.1,19.6,247.0,204.73,155.66
2018,1,16,14,45,120.5,145.0,1.05,19.4,193.5,159.12,120.85
2018,1,16,15,0,50.0,122.0,1.0,19.2,140.0,121.81,93.23
2018,1,16,15,15,68.5,115.0,1.0,19.2,136.5,114.59,86.59
2018,1,16,15,30,87.0,108.0,1.0,19.2,133.0,102.46,76.05
2018,1,16,15,45,93.0,94.0,0.85,18.25,117.0,84.83,62.5
2018,1,16,16,0,99.0,80.0,0.7,17.3,101.0,66.49,52.64
2018,1,16,16,15,78.0,63.0,0.7,16.8,77.0,52.99,40.5
2018,1,16,16,30,57.0,46.0,0.7,16.3,53.0,39.37,27.94
2018,1,16,16,45,39.5,29.5,0.75,15.8,33.5,25.78,13.02
2018,1,16,17,0,22.0,13.0,0.8,15.3,14.0,12.78,0.0
2018,1,16,17,15,11.0,6.5,0.85,15.05,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,31.0,7.0,0.7,12.85,8.0,0.0,0.0
2018,1,17,7,30,62.0,14.0,0.8,13.3,16.0,30.07,0.0
2018,1,17,7,45,114.0,29.0,0.9,13.75,40.0,75.51,42.64
2018,1,17,8,0,166.0,44.0,1.0,14.2,64.0,114.3,84.18
2018,1,17,8,15,204.5,59.0,1.05,14.65,94.0,149.6,115.57
2018,1,17,8,30,243.0,74.0,1.1,15.1,124.0,186.96,147.86
2018,1,17,8,45,260.0,89.0,1.15,15.5,153.5,216.71,173.5
2018,1,17,9,0,277.0,104.0,1.2,15.9,183.0,246.6,198.59
2018,1,17,9,15,319.5,115.5,1.2,16.4,219.0,284.76,229.52
2018,1,17,9,30,362.0,127.0,1.2,16.9,255.0,329.75,265.02
2018,1,17,9,45,384.5,137.0,1.25,17.4,285.5,357.23,286.2
2018,1,17,10,0,407.0,147.0,1.3,17.9,316.0,384.1,306.58
2018,1,17,10,15,417.5,156.5,1.25,18.3,340.5,403.02,320.2
2018,1,17,10,30,428.0,166.0,1.2,18.7,365.0,420.63,332.56
2018,1,17,10,45,445.5,171.5,1.15,19.1,387.5,436.62,343.57
2018,1,17,11,0,463.0,177.0,1.1,19.5,410.0,451.17,353.27
2018,1,17,11,15,489.5,175.5,0.95,19.85,428.5,462.05,359.78
2018,1,17,11,30,516.0,174.0,0.8,20.2,447.0,471.16,364.72
2018,1,17,11,45,551.5,166.0,0.7,20.5,461.5,476.72,367.35
2018,1,17,12,0,587.0,158.0,0.6,20.8,476.0,481.63,369.25
2018,1,17,12,15,468.5,189.0,0.6,21.0,443.0,437.71,335.22
2018,1,17,12,30,350.0,220.0,0.6,21.2,410.0,395.22,302.58
2018,1,17,12,45,415.5,202.5,0.65,21.45,425.0,402.55,307.89
2018,1,17,13,0,481.0,185.0,0.7,21.7,440.0,404.4,308.27
2018,1,17,13,15,503.0,173.5,0.85,21.75,433.5,388.38,295.71
2018,1,17,13,30,525.0,162.0,1.0,21.8,427.0,369.96,280.84
2018,1,17,13,45,559.5,145.5,1.15,21.9,416.5,349.13,263.3
2018,1,17,14,0,594.0,129.0,1.3,22.0,406.0,325.46,242.68
2018,1,17,14,15,572.0,124.5,1.25,21.85,378.0,291.04,213.91
2018,1,17,14,30,550.0,120.0,1.2,21.7,350.0,257.12,185.31
2018,1,17,14,45,491.0,119.0,1.1,21.6,311.5,217.87,153.65
2018,1,17,15,0,432.0,118.0,1.0,21.5,273.0,182.98,126.14
2018,1,17,15,15,414.5,106.0,1.0,21.5,241.0,148.89,98.61
2018,1,17,15,30,397.0,94.0,1.0,21.5,209.0,115.88,73.51
2018,1,17,15,45,377.5,81.0,0.75,20.3,176.5,83.14,51.84
2018,1,17,16,0,358.0,68.0,0.5,19.1,144.0,51.94,39.71
2018,1,17,16,15,281.5,57.0,0.55,18.55,108.0,42.74,31.45
2018,1,17,16,30,205.0,46.0,0.6,18.0,72.0,35.31,24.41
2018,1,17,16,45,132.0,31.0,0.65,17.45,45.0,24.19,12.38
2018,1,17,17,0,59.0,16.0,0.7,16.9,18.0,15.73,0.0
2018,1,17,17,15,29.5,8.0,0.7,16.7,9.0,7.86,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,7,15,27.0,7.0,1.0,11.75,8.0,0.0,0.0
2018,1,18,7,30,54.0,14.0,1.1,12.5,16.0,28.05,0.0
2018,1,18,7,45,99.5,29.5,1.25,13.3,39.5,72.19,41.7
2018,1,18,8,0,145.0,45.0,1.4,14.1,63.0,108.76,80.36
2018,1,18,8,15,181.5,60.5,1.45,14.65,92.5,143.28,110.97
2018,1,18,8,30,218.0,76.0,1.5,15.2,122.0,179.75,142.48
2018,1,18,8,45,222.0,92.0,1.55,15.8,147.5,204.31,163.81
2018,1,18,9,0,226.0,108.0,1.6,16.4,173.0,228.34,184.01
2018,1,18,9,15,242.0,123.5,1.65,17.05,202.0,257.03,207.31
2018,1,18,9,30,258.0,139.0,1.7,17.7,231.0,285.56,229.9
2018,1,18,9,45,249.5,155.0,1.8,18.35,251.5,301.46,241.92
2018,1,18,10,0,241.0,171.0,1.9,19.0,272.0,316.07,252.65
2018,1,18,10,15,267.5,181.5,1.95,19.25,300.5,342.85,273.34
2018,1,18,10,30,294.0,192.0,2.0,19.5,329.0,369.2,293.39
2018,1,18,10,45,291.0,203.0,2.1,19.8,344.0,378.66,299.95
2018,1,18,11,0,288.0,214.0,2.2,20.1,359.0,386.97,305.64
2018,1,18,11,15,257.0,225.5,2.3,20.15,358.0,378.76,298.61
2018,1,18,11,30,226.0,237.0,2.4,20.2,357.0,366.21,288.34
2018,1,18,11,45,281.0,231.0,2.55,20.25,382.5,390.16,307.16
2018,1,18,12,0,336.0,225.0,2.7,20.3,408.0,408.9,321.63
2018,1,18,12,15,330.5,224.5,2.8,20.25,404.5,398.62,313.33
2018,1,18,12,30,325.0,224.0,2.9,20.2,401.0,387.48,304.4
2018,1,18,12,45,401.0,206.0,2.95,20.1,421.5,400.2,314.09
2018,1,18,13,0,477.0,188.0,3.0,20.0,442.0,407.05,318.64
2018,1,18,13,15,464.0,185.0,3.0,19.95,426.5,383.68,299.4
2018,1,18,13,30,451.0,182.0,3.0,19.9,411.0,359.76,279.62
2018,1,18,13,45,451.0,173.5,3.05,19.8,394.0,335.38,259.2
2018,1,18,14,0,451.0,165.0,3.1,19.7,377.0,309.99,237.57
2018,1,18,14,15,441.5,155.0,3.1,19.45,352.0,279.31,211.65
2018,1,18,14,30,432.0,145.0,3.1,19.2,327.0,248.5,185.32
2018,1,18,14,45,431.5,132.5,3.1,18.95,301.5,217.58,158.43
2018,1,18,15,0,431.0,120.0,3.1,18.7,276.0,186.07,131.07
2018,1,18,15,15,432.0,105.5,3.1,18.7,247.0,152.54,102.49
2018,1,18,15,30,433.0,91.0,3.1,18.7,218.0,118.48,75.11
2018,1,18,15,45,383.5,78.0,2.75,17.7,177.5,82.37,51.26
2018,1,18,16,0,334.0,65.0,2.4,16.7,137.0,50.67,39.03
2018,1,18,16,15,308.0,54.5,2.2,16.2,109.0,40.61,29.93
2018,1,18,16,30,282.0,44.0,2.0,15.7,81.0,33.57,23.22
2018,1,18,16,45,195.0,30.5,1.75,15.2,51.5,23.7,12.62
2018,1,18,17,0,108.0,17.0,1.5,14.7,22.0,16.71,0.0
2018,1,18,17,15,54.0,8.5,1.55,14.55,11.0,8.36,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.5,1.25,8.95,4.0,0.0,0.0
2018,1,19,7,30,14.0,7.0,1.5,9.5,8.0,10.61,0.0
2018,1,19,7,45,7.0,15.0,1.75,10.0,15.5,16.71,6.03
2018,1,19,8,0,0.0,23.0,2.0,10.5,23.0,22.2,12.84
2018,1,19,8,15,0.0,34.5,2.1,10.85,34.5,33.32,22.73
2018,1,19,8,30,0.0,46.0,2.2,11.2,46.0,44.44,32.53
2018,1,19,8,45,0.0,66.0,2.3,11.5,66.0,64.89,50.19
2018,1,19,9,0,0.0,86.0,2.4,11.8,86.0,85.29,67.62
2018,1,19,9,15,40.5,114.5,2.45,12.05,129.0,138.44,112.75
2018,1,19,9,30,81.0,143.0,2.5,12.3,172.0,189.99,155.89
2018,1,19,9,45,337.5,129.0,2.5,12.55,268.0,325.88,269.21
2018,1,19,10,0,594.0,115.0,2.5,12.8,364.0,456.13,374.18
2018,1,19,10,15,717.5,97.0,2.55,13.0,419.0,511.26,417.47
2018,1,19,10,30,841.0,79.0,2.6,13.2,474.0,565.48,459.73
2018,1,19,10,45,852.5,80.5,2.65,13.35,497.5,577.16,468.0
2018,1,19,11,0,864.0,82.0,2.7,13.5,521.0,586.09,474.25
2018,1,19,11,15,871.5,83.0,2.75,13.6,537.0,589.34,476.09
2018,1,19,11,30,879.0,84.0,2.8,13.7,553.0,589.67,475.57
2018,1,19,11,45,883.0,85.0,2.85,13.85,562.0,585.04,471.05
2018,1,19,12,0,887.0,86.0,2.9,14.0,571.0,577.46,464.11
2018,1,19,12,15,888.5,85.0,2.95,13.95,571.5,563.32,452.35
2018,1,19,12,30,890.0,84.0,3.0,13.9,572.0,546.94,438.6
2018,1,19,12,45,888.5,83.5,3.1,13.9,565.0,526.8,421.64
2018,1,19,13,0,887.0,83.0,3.2,13.9,558.0,503.33,401.67
2018,1,19,13,15,879.0,82.5,3.25,13.8,542.5,474.92,377.41
2018,1,19,13,30,871.0,82.0,3.3,13.7,527.0,444.52,351.0
2018,1,19,13,45,859.0,81.0,3.3,13.6,504.0,410.28,320.89
2018,1,19,14,0,847.0,80.0,3.3,13.5,481.0,374.68,289.05
2018,1,19,14,15,829.5,78.5,3.3,13.35,451.5,335.73,254.05
2018,1,19,14,30,812.0,77.0,3.3,13.2,422.0,296.27,218.14
2018,1,19,14,45,787.0,74.5,3.3,13.0,386.5,253.85,179.89
2018,1,19,15,0,762.0,72.0,3.3,12.8,351.0,212.07,142.54
2018,1,19,15,15,723.5,69.5,3.3,12.8,310.5,169.18,106.09
2018,1,19,15,30,685.0,67.0,3.3,12.8,270.0,125.65,71.97
2018,1,19,15,45,517.0,69.5,2.9,12.05,209.5,84.34,49.2
2018,1,19,16,0,349.0,72.0,2.5,11.3,149.0,57.66,40.79
2018,1,19,16,15,342.5,58.5,2.25,10.65,119.5,43.72,33.45
2018,1,19,16,30,336.0,45.0,2.0,10.0,90.0,35.33,25.44
2018,1,19,16,45,239.0,32.5,1.7,9.4,58.5,25.29,14.7
2018,1,19,17,0,142.0,20.0,1.4,8.8,27.0,15.87,0.0
2018,1,19,17,15,71.0,10.0,1.45,8.65,13.5,9.83,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,7,15,96.5,9.0,2.7,6.25,12.5,8.85,0.0
2018,1,20,7,30,193.0,18.0,2.8,6.6,25.0,69.44,0.0
2018,1,20,7,45,334.5,27.0,2.9,6.95,61.0,147.79,93.93
2018,1,20,8,0,476.0,36.0,3.0,7.3,97.0,218.48,167.19
2018,1,20,8,15,567.5,41.5,3.2,7.9,142.0,271.78,216.43
2018,1,20,8,30,659.0,47.0,3.4,8.5,187.0,333.24,271.03
2018,1,20,8,45,709.0,51.0,3.55,9.15,231.5,378.66,311.57
2018,1,20,9,0,759.0,55.0,3.7,9.8,276.0,424.87,351.5
2018,1,20,9,15,792.0,57.5,3.75,10.25,317.0,461.41,382.62
2018,1,20,9,30,825.0,60.0,3.8,10.7,358.0,497.09,412.11
2018,1,20,9,45,847.0,61.5,3.85,11.2,394.0,524.59,434.21
2018,1,20,10,0,869.0,63.0,3.9,11.7,430.0,547.85,452.42
2018,1,20,10,15,882.5,65.0,3.9,12.05,460.0,567.22,467.17
2018,1,20,10,30,896.0,67.0,3.9,12.4,490.0,584.04,479.56
2018,1,20,10,45,905.5,68.5,3.9,12.7,513.5,595.3,487.42
2018,1,20,11,0,915.0,70.0,3.9,13.0,537.0,603.65,492.82
2018,1,20,11,15,921.0,70.5,3.9,13.15,553.0,605.92,493.65
2018,1,20,11,30,927.0,71.0,3.9,13.3,569.0,605.13,491.99
2018,1,20,11,45,929.0,72.0,3.95,13.5,577.0,599.52,486.47
2018,1,20,12,0,931.0,73.0,4.0,13.7,585.0,590.84,478.43
2018,1,20,12,15,925.0,74.5,4.0,13.75,584.0,575.33,465.05
2018,1,20,12,30,919.0,76.0,4.0,13.8,583.0,557.08,449.31
2018,1,20,12,45,909.5,78.5,4.0,13.85,574.5,535.44,430.62
2018,1,20,13,0,900.0,81.0,4.0,13.9,566.0,511.43,409.74
2018,1,20,13,15,890.5,80.5,4.0,13.85,549.5,482.33,384.63
2018,1,20,13,30,881.0,80.0,4.0,13.8,533.0,449.88,356.36
2018,1,20,13,45,869.5,79.0,4.0,13.8,510.5,415.5,325.89
2018,1,20,14,0,858.0,78.0,4.0,13.8,488.0,379.7,293.65
2018,1,20,14,15,844.0,76.0,3.95,13.6,459.0,340.95,258.62
2018,1,20,14,30,830.0,74.0,3.9,13.4,430.0,301.4,222.4
2018,1,20,14,45,808.0,71.5,3.8,13.2,394.5,258.89,183.74
2018,1,20,15,0,786.0,69.0,3.7,13.0,359.0,216.71,145.7
2018,1,20,15,15,753.5,65.5,3.7,13.0,319.0,172.6,107.71
2018,1,20,15,30,721.0,62.0,3.7,13.0,279.0,130.33,74.13
2018,1,20,15,45,675.5,57.5,3.05,12.05,236.0,88.46,46.69
2018,1,20,16,0,630.0,53.0,2.4,11.1,193.0,46.9,27.66
2018,1,20,16,15,557.0,46.5,2.1,10.3,150.0,33.46,24.39
2018,1,20,16,30,484.0,40.0,1.8,9.5,107.0,30.22,21.07
2018,1,20,16,45,342.5,30.5,1.5,8.7,69.0,23.97,14.03
2018,1,20,17,0,201.0,21.0,1.2,7.9,31.0,17.4,0.0
2018,1,20,17,15,100.5,10.5,1.2,7.7,15.5,10.32,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,7,15,31.0,8.0,0.45,5.85,9.0,7.86,0.0
2018,1,21,7,30,62.0,16.0,0.5,6.3,18.0,32.47,0.0
2018,1,21,7,45,133.0,31.0,0.5,6.75,45.0,91.51,58.93
2018,1,21,8,0,204.0,46.0,0.5,7.2,72.0,136.7,104.8
2018,1,21,8,15,332.0,54.5,0.45,7.95,117.0,199.82,158.52
2018,1,21,8,30,460.0,63.0,0.4,8.7,162.0,272.95,219.44
2018,1,21,8,45,486.0,72.0,0.35,9.45,196.5,307.35,248.56
2018,1,21,9,0,512.0,81.0,0.3,10.2,231.0,341.76,276.69
2018,1,21,9,15,551.5,89.0,0.4,11.2,271.5,381.49,308.45
2018,1,21,9,30,591.0,97.0,0.5,12.2,312.0,421.25,339.28
2018,1,21,9,45,713.0,83.5,0.6,13.15,368.0,481.28,385.38
2018,1,21,10,0,835.0,70.0,0.7,14.1,424.0,541.86,430.6
2018,1,21,10,15,848.5,72.0,0.75,14.55,453.5,560.73,443.79
2018,1,21,10,30,862.0,74.0,0.8,15.0,483.0,577.11,455.27
2018,1,21,10,45,870.0,76.0,0.85,15.4,506.0,587.66,462.32
2018,1,21,11,0,878.0,78.0,0.9,15.8,529.0,593.72,466.0
2018,1,21,11,15,883.5,79.0,1.0,16.0,544.5,596.25,467.74
2018,1,21,11,30,889.0,80.0,1.1,16.2,560.0,595.84,467.18
2018,1,21,11,45,890.0,82.0,1.2,16.35,568.5,590.92,463.2
2018,1,21,12,0,891.0,84.0,1.3,16.5,577.0,583.07,456.87
2018,1,21,12,15,891.5,83.5,1.35,16.55,577.5,569.51,446.02
2018,1,21,12,30,892.0,83.0,1.4,16.6,578.0,553.14,432.84
2018,1,21,12,45,888.5,83.0,1.5,16.65,570.5,532.5,416.4
2018,1,21,13,0,885.0,83.0,1.6,16.7,563.0,509.36,397.62
2018,1,21,13,15,866.5,84.5,1.6,16.6,544.0,477.41,371.53
2018,1,21,13,30,848.0,86.0,1.6,16.5,525.0,444.79,344.4
2018,1,21,13,45,819.5,87.0,1.65,16.35,496.5,406.57,312.71
2018,1,21,14,0,791.0,88.0,1.7,16.2,468.0,368.14,280.21
2018,1,21,14,15,716.5,95.0,1.7,16.0,424.0,318.48,239.17
2018,1,21,14,30,642.0,102.0,1.7,15.8,380.0,274.41,202.52
2018,1,21,14,45,601.5,101.0,1.65,15.6,344.5,235.86,169.47
2018,1,21,15,0,561.0,100.0,1.6,15.4,309.0,199.62,138.66
2018,1,21,15,15,563.0,87.5,1.6,15.4,278.0,162.19,105.99
2018,1,21,15,30,565.0,75.0,1.6,15.4,247.0,123.93,74.42
2018,1,21,15,45,515.0,68.5,1.2,14.25,207.0,86.82,49.83
2018,1,21,16,0,465.0,62.0,0.8,13.1,167.0,53.99,34.14
2018,1,21,16,15,428.0,52.5,0.8,12.7,132.5,38.62,28.77
2018,1,21,16,30,391.0,43.0,0.8,12.3,98.0,32.81,23.16
2018,1,21,16,45,287.0,32.0,0.85,11.95,64.5,25.21,15.12
2018,1,21,17,0,183.0,21.0,0.9,11.6,31.0,17.16,0.0
2018,1,21,17,15,91.5,10.5,0.85,11.6,15.5,10.32,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
