Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,6,15,19.0,3.0,0.7,5.5,2.5,0.0,0.0
2018,3,4,6,30,38.0,6.0,0.7,5.8,5.0,0.0,0.0
2018,3,4,6,45,163.0,18.5,0.7,6.15,30.5,65.49,0.0
2018,3,4,7,0,288.0,31.0,0.7,6.5,56.0,148.78,99.09
2018,3,4,7,15,422.0,40.0,0.8,6.9,104.0,223.06,174.53
2018,3,4,7,30,556.0,49.0,0.9,7.3,152.0,307.8,248.78
2018,3,4,7,45,640.0,53.0,1.0,7.75,206.5,373.7,306.55
2018,3,4,8,0,724.0,57.0,1.1,8.2,261.0,442.61,365.04
2018,3,4,8,15,769.0,61.0,1.2,8.75,314.5,497.67,410.5
2018,3,4,8,30,814.0,65.0,1.3,9.3,368.0,553.86,455.27
2018,3,4,8,45,844.5,67.0,1.4,9.8,418.0,599.6,490.74
2018,3,4,9,0,875.0,69.0,1.5,10.3,468.0,641.15,522.21
2018,3,4,9,15,892.0,72.0,1.55,10.8,513.0,677.49,548.31
2018,3,4,9,30,909.0,75.0,1.6,11.3,558.0,711.89,571.35
2018,3,4,9,45,920.5,78.0,1.6,11.75,597.0,740.2,589.31
2018,3,4,10,0,932.0,81.0,1.6,12.2,636.0,765.87,605.25
2018,3,4,10,15,943.0,82.5,1.65,12.55,669.5,786.71,618.37
2018,3,4,10,30,954.0,84.0,1.7,12.9,703.0,804.57,629.45
2018,3,4,10,45,961.5,85.0,1.7,13.3,728.5,816.13,635.54
2018,3,4,11,0,969.0,86.0,1.7,13.7,754.0,824.41,639.48
2018,3,4,11,15,972.0,86.5,1.75,13.9,770.5,825.4,639.47
2018,3,4,11,30,975.0,87.0,1.8,14.1,787.0,822.99,637.29
2018,3,4,11,45,976.5,87.5,1.8,14.35,795.5,816.06,631.51
2018,3,4,12,0,978.0,88.0,1.8,14.6,804.0,805.74,623.55
2018,3,4,12,15,975.0,89.5,1.9,14.7,804.0,789.88,613.09
2018,3,4,12,30,972.0,91.0,2.0,14.8,804.0,770.85,600.43
2018,3,4,12,45,965.5,92.5,2.05,14.9,795.0,746.4,583.51
2018,3,4,13,0,959.0,94.0,2.1,15.0,786.0,719.19,563.61
2018,3,4,13,15,955.5,93.5,2.1,15.05,770.5,689.3,540.81
2018,3,4,13,30,952.0,93.0,2.1,15.1,755.0,656.83,515.68
2018,3,4,13,45,947.0,91.5,2.15,15.1,731.5,620.14,487.26
2018,3,4,14,0,942.0,90.0,2.2,15.1,708.0,581.28,456.47
2018,3,4,14,15,932.0,89.0,2.25,14.95,677.0,538.47,422.06
2018,3,4,14,30,922.0,88.0,2.3,14.8,646.0,494.25,385.52
2018,3,4,14,45,907.5,86.0,2.3,14.7,607.0,446.11,344.71
2018,3,4,15,0,893.0,84.0,2.3,14.6,568.0,397.42,302.37
2018,3,4,15,15,873.5,81.0,2.3,14.6,523.5,342.57,254.23
2018,3,4,15,30,854.0,78.0,2.3,14.6,479.0,291.41,208.31
2018,3,4,15,45,825.5,75.0,2.2,14.05,430.0,239.08,162.07
2018,3,4,16,0,797.0,72.0,2.1,13.5,381.0,188.68,118.61
2018,3,4,16,15,756.5,68.0,1.85,12.65,329.0,138.26,78.98
2018,3,4,16,30,716.0,64.0,1.6,11.8,277.0,91.61,48.92
2018,3,4,16,45,654.0,58.0,1.35,10.95,224.5,43.16,33.42
2018,3,4,17,0,592.0,52.0,1.1,10.1,172.0,37.08,27.85
2018,3,4,17,15,465.5,43.5,1.1,9.45,121.0,32.56,23.39
2018,3,4,17,30,339.0,35.0,1.1,8.8,70.0,27.91,17.94
2018,3,4,17,45,201.0,22.0,1.1,8.2,39.5,18.26,0.0
2018,3,4,18,0,63.0,9.0,1.1,7.6,9.0,8.85,0.0
2018,3,4,18,15,31.5,4.5,1.1,7.65,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.2,2.85,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.3,3.9,6.0,0.0,0.0
2018,3,5,6,45,190.0,20.0,1.45,4.9,34.5,75.66,0.0
2018,3,5,7,0,335.0,33.0,1.6,5.9,63.0,168.57,117.52
2018,3,5,7,15,461.5,41.5,1.7,6.75,112.5,241.95,191.18
2018,3,5,7,30,588.0,50.0,1.8,7.6,162.0,325.33,264.82
2018,3,5,7,45,659.5,55.0,1.95,8.45,216.0,388.27,320.47
2018,3,5,8,0,731.0,60.0,2.1,9.3,270.0,453.01,375.71
2018,3,5,8,15,771.5,64.0,2.05,10.15,322.5,506.13,419.0
2018,3,5,8,30,812.0,68.0,2.0,11.0,375.0,560.01,461.02
2018,3,5,8,45,839.0,71.5,1.95,11.9,424.5,605.41,494.7
2018,3,5,9,0,866.0,75.0,1.9,12.8,474.0,649.97,526.46
2018,3,5,9,15,888.0,77.0,1.8,13.5,520.5,684.68,549.86
2018,3,5,9,30,910.0,79.0,1.7,14.2,567.0,721.31,572.72
2018,3,5,9,45,926.5,80.0,1.55,14.9,607.0,750.95,589.45
2018,3,5,10,0,943.0,81.0,1.4,15.6,647.0,778.14,603.99
2018,3,5,10,15,953.0,83.0,1.35,16.0,680.5,798.94,615.53
2018,3,5,10,30,963.0,85.0,1.3,16.4,714.0,816.69,624.95
2018,3,5,10,45,969.5,85.0,1.25,16.85,738.5,826.46,628.8
2018,3,5,11,0,976.0,85.0,1.2,17.3,763.0,832.93,630.57
2018,3,5,11,15,978.5,86.0,1.2,17.6,779.5,834.03,629.88
2018,3,5,11,30,981.0,87.0,1.2,17.9,796.0,831.7,627.09
2018,3,5,11,45,983.0,87.5,1.15,18.15,805.0,825.04,621.0
2018,3,5,12,0,985.0,88.0,1.1,18.4,814.0,814.98,612.8
2018,3,5,12,15,985.5,88.0,1.05,18.55,815.0,799.94,601.66
2018,3,5,12,30,986.0,88.0,1.0,18.7,816.0,781.63,588.48
2018,3,5,12,45,985.0,87.0,1.0,18.85,808.0,758.1,572.54
2018,3,5,13,0,984.0,86.0,1.0,19.0,800.0,731.54,554.21
2018,3,5,13,15,978.5,85.5,1.0,19.05,783.0,699.72,531.17
2018,3,5,13,30,973.0,85.0,1.0,19.1,766.0,665.36,505.93
2018,3,5,13,45,964.0,84.5,1.0,19.1,740.5,626.65,477.14
2018,3,5,14,0,955.0,84.0,1.0,19.1,715.0,586.0,446.24
2018,3,5,14,15,944.5,83.0,1.0,19.0,683.0,542.41,412.53
2018,3,5,14,30,934.0,82.0,1.0,18.9,651.0,497.43,376.78
2018,3,5,14,45,919.0,80.5,1.0,18.8,612.0,448.99,337.38
2018,3,5,15,0,904.0,79.0,1.0,18.7,573.0,400.01,296.42
2018,3,5,15,15,864.5,77.5,1.0,18.7,519.5,339.55,246.07
2018,3,5,15,30,825.0,76.0,1.0,18.7,466.0,284.74,199.4
2018,3,5,15,45,797.5,72.0,0.95,18.15,417.5,233.04,155.01
2018,3,5,16,0,770.0,68.0,0.9,17.6,369.0,183.2,113.0
2018,3,5,16,15,697.0,67.5,0.85,16.75,312.0,133.41,75.85
2018,3,5,16,30,624.0,67.0,0.8,15.9,255.0,87.18,46.74
2018,3,5,16,45,557.0,61.5,0.8,15.05,206.0,47.29,36.52
2018,3,5,17,0,490.0,56.0,0.8,14.2,157.0,40.38,30.31
2018,3,5,17,15,379.5,46.0,0.85,13.55,110.5,34.65,24.84
2018,3,5,17,30,269.0,36.0,0.9,12.9,64.0,27.78,17.69
2018,3,5,17,45,175.0,22.5,0.95,12.25,37.0,17.79,0.0
2018,3,5,18,0,81.0,9.0,1.0,11.6,10.0,8.85,0.0
2018,3,5,18,15,40.5,4.5,1.05,11.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,6,15,21.0,3.0,1.1,7.95,3.0,0.0,0.0
2018,3,6,6,30,42.0,6.0,1.1,8.7,6.0,5.9,0.0
2018,3,6,6,45,114.0,19.5,1.1,9.45,28.5,64.81,0.0
2018,3,6,7,0,186.0,33.0,1.1,10.2,51.0,119.46,83.92
2018,3,6,7,15,242.0,48.5,1.25,11.0,86.5,165.68,129.57
2018,3,6,7,30,298.0,64.0,1.4,11.8,122.0,216.83,174.94
2018,3,6,7,45,408.0,73.0,1.6,12.6,177.5,290.07,237.38
2018,3,6,8,0,518.0,82.0,1.8,13.4,233.0,374.3,307.23
2018,3,6,8,15,599.0,85.0,2.0,14.3,290.5,440.96,361.29
2018,3,6,8,30,680.0,88.0,2.2,15.2,348.0,511.53,416.92
2018,3,6,8,45,683.5,98.5,2.4,16.15,388.5,546.03,442.62
2018,3,6,9,0,687.0,109.0,2.6,17.1,429.0,578.58,466.23
2018,3,6,9,15,621.0,137.0,2.75,17.75,447.0,581.24,465.86
2018,3,6,9,30,555.0,165.0,2.9,18.4,465.0,575.11,458.79
2018,3,6,9,45,724.5,128.5,3.1,19.05,549.0,669.61,531.12
2018,3,6,10,0,894.0,92.0,3.3,19.7,633.0,758.67,594.77
2018,3,6,10,15,924.0,88.0,3.35,20.05,672.5,787.11,612.86
2018,3,6,10,30,954.0,84.0,3.4,20.4,712.0,813.15,629.58
2018,3,6,10,45,959.5,84.5,3.45,20.75,736.0,822.63,634.59
2018,3,6,11,0,965.0,85.0,3.5,21.1,760.0,828.82,637.5
2018,3,6,11,15,968.5,86.0,3.45,21.35,777.0,830.66,637.23
2018,3,6,11,30,972.0,87.0,3.4,21.6,794.0,829.09,634.73
2018,3,6,11,45,877.0,126.0,3.4,21.85,769.5,790.97,606.96
2018,3,6,12,0,782.0,165.0,3.4,22.1,745.0,749.05,576.19
2018,3,6,12,15,761.0,173.0,3.3,22.25,738.0,727.94,559.69
2018,3,6,12,30,740.0,181.0,3.2,22.4,731.0,704.81,541.56
2018,3,6,12,45,719.5,187.0,3.15,22.55,717.0,678.34,521.25
2018,3,6,13,0,699.0,193.0,3.1,22.7,703.0,650.45,499.79
2018,3,6,13,15,726.5,177.0,2.9,22.7,697.5,630.75,484.73
2018,3,6,13,30,754.0,161.0,2.7,22.7,692.0,607.59,466.75
2018,3,6,13,45,809.0,135.5,2.55,22.7,688.0,589.07,452.13
2018,3,6,14,0,864.0,110.0,2.4,22.7,684.0,563.57,431.71
2018,3,6,14,15,815.0,115.5,2.2,22.55,637.5,509.89,389.44
2018,3,6,14,30,766.0,121.0,2.0,22.4,591.0,458.16,348.19
2018,3,6,14,45,805.0,102.0,1.85,22.25,569.0,422.21,317.77
2018,3,6,15,0,844.0,83.0,1.7,22.1,547.0,381.57,282.39
2018,3,6,15,15,840.0,78.5,1.7,22.1,510.0,335.57,242.44
2018,3,6,15,30,836.0,74.0,1.7,22.1,473.0,288.67,201.0
2018,3,6,15,45,819.5,70.5,1.3,21.35,428.5,239.18,157.82
2018,3,6,16,0,803.0,67.0,0.9,20.6,384.0,190.4,116.18
2018,3,6,16,15,730.0,66.0,0.75,19.7,324.5,138.16,77.23
2018,3,6,16,30,657.0,65.0,0.6,18.8,265.0,89.64,46.46
2018,3,6,16,45,526.5,63.5,0.5,17.85,205.0,50.38,32.13
2018,3,6,17,0,396.0,62.0,0.4,16.9,145.0,45.36,34.36
2018,3,6,17,15,335.0,49.0,0.45,16.25,105.5,36.75,26.43
2018,3,6,17,30,274.0,36.0,0.5,15.6,66.0,27.69,17.57
2018,3,6,17,45,158.5,22.5,0.55,14.9,37.5,17.71,0.0
2018,3,6,18,0,43.0,9.0,0.6,14.2,9.0,8.85,0.0
2018,3,6,18,15,21.5,4.5,0.6,14.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.2,13.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,4.5,1.5,1.15,10.6,1.5,0.0,0.0
2018,3,7,6,30,9.0,3.0,1.1,10.8,3.0,5.29,0.0
2018,3,7,6,45,4.5,10.0,1.05,11.0,10.0,11.09,0.0
2018,3,7,7,0,0.0,17.0,1.0,11.2,17.0,16.4,7.38
2018,3,7,7,15,0.0,26.5,1.05,11.85,26.5,25.58,15.94
2018,3,7,7,30,0.0,36.0,1.1,12.5,36.0,34.76,24.07
2018,3,7,7,45,1.5,50.5,1.2,13.2,51.0,49.51,36.81
2018,3,7,8,0,3.0,65.0,1.3,13.9,66.0,64.69,49.71
2018,3,7,8,15,11.0,66.5,1.5,14.6,70.5,70.4,54.51
2018,3,7,8,30,19.0,68.0,1.7,15.3,75.0,78.97,61.66
2018,3,7,8,45,9.5,72.0,1.9,16.0,75.5,75.53,58.26
2018,3,7,9,0,0.0,76.0,2.1,16.7,76.0,73.49,55.99
2018,3,7,9,15,12.5,126.5,2.3,17.55,133.5,132.44,104.39
2018,3,7,9,30,25.0,177.0,2.5,18.4,191.0,198.04,156.81
2018,3,7,9,45,186.0,209.5,2.65,19.2,322.5,354.57,283.05
2018,3,7,10,0,347.0,242.0,2.8,20.0,454.0,516.17,407.0
2018,3,7,10,15,427.5,235.0,2.85,20.5,509.5,578.03,452.3
2018,3,7,10,30,508.0,228.0,2.9,21.0,565.0,633.53,492.78
2018,3,7,10,45,600.0,206.0,2.95,21.5,618.0,684.0,529.46
2018,3,7,11,0,692.0,184.0,3.0,22.0,671.0,731.4,563.41
2018,3,7,11,15,825.0,135.5,3.05,22.25,729.5,778.92,597.12
2018,3,7,11,30,958.0,87.0,3.1,22.5,788.0,822.56,626.54
2018,3,7,11,45,960.5,87.0,3.15,22.8,797.0,815.85,620.74
2018,3,7,12,0,963.0,87.0,3.2,23.1,806.0,805.81,613.12
2018,3,7,12,15,964.0,87.0,3.2,23.2,807.0,791.35,602.78
2018,3,7,12,30,965.0,87.0,3.2,23.3,808.0,773.68,590.3
2018,3,7,12,45,965.5,85.5,3.2,23.4,800.5,751.02,574.4
2018,3,7,13,0,966.0,84.0,3.2,23.5,793.0,725.33,556.41
2018,3,7,13,15,963.0,83.0,3.15,23.45,777.5,694.96,533.7
2018,3,7,13,30,960.0,82.0,3.1,23.4,762.0,661.96,508.64
2018,3,7,13,45,954.0,81.0,3.05,23.35,738.0,624.77,480.03
2018,3,7,14,0,948.0,80.0,3.0,23.3,714.0,585.47,449.25
2018,3,7,14,15,938.0,78.5,2.9,23.1,682.0,541.78,414.6
2018,3,7,14,30,928.0,77.0,2.8,22.9,650.0,496.7,378.03
2018,3,7,14,45,914.5,76.0,2.75,22.7,612.0,449.44,338.95
2018,3,7,15,0,901.0,75.0,2.7,22.5,574.0,401.52,298.32
2018,3,7,15,15,882.5,72.5,2.7,22.5,529.5,350.23,254.08
2018,3,7,15,30,864.0,70.0,2.7,22.5,485.0,299.25,209.41
2018,3,7,15,45,838.0,67.5,2.4,21.6,436.5,243.34,161.41
2018,3,7,16,0,812.0,65.0,2.1,20.7,388.0,192.79,118.49
2018,3,7,16,15,774.0,61.0,1.9,19.55,336.0,141.38,78.22
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,93.41,46.4
2018,3,7,16,45,672.0,53.0,1.45,17.25,231.0,48.75,28.04
2018,3,7,17,0,608.0,49.0,1.2,16.1,178.0,33.87,24.36
2018,3,7,17,15,502.5,41.5,1.25,15.3,128.5,30.09,20.75
2018,3,7,17,30,397.0,34.0,1.3,14.5,79.0,26.21,16.52
2018,3,7,17,45,232.5,21.5,1.35,13.75,44.5,17.1,0.55
2018,3,7,18,0,68.0,9.0,1.4,13.0,10.0,8.85,0.0
2018,3,7,18,15,34.0,4.5,1.35,12.8,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,15.0,4.0,0.5,13.1,4.0,0.0,0.0
2018,3,8,6,30,30.0,8.0,0.4,13.6,8.0,15.78,0.0
2018,3,8,6,45,86.5,23.0,0.35,14.05,30.5,59.52,0.0
2018,3,8,7,0,143.0,38.0,0.3,14.5,53.0,105.28,75.2
2018,3,8,7,15,195.5,54.5,0.3,14.95,87.5,149.73,115.65
2018,3,8,7,30,248.0,71.0,0.3,15.4,122.0,205.67,163.18
2018,3,8,7,45,292.0,87.5,0.3,15.9,163.5,254.75,204.1
2018,3,8,8,0,336.0,104.0,0.3,16.4,205.0,306.66,245.95
2018,3,8,8,15,344.0,123.0,0.5,16.95,242.5,343.59,275.5
2018,3,8,8,30,352.0,142.0,0.7,17.5,280.0,372.34,298.16
2018,3,8,8,45,372.0,158.5,0.9,18.05,321.0,420.34,334.82
2018,3,8,9,0,392.0,175.0,1.1,18.6,362.0,460.66,364.9
2018,3,8,9,15,492.5,166.5,1.25,19.1,423.5,528.38,416.31
2018,3,8,9,30,593.0,158.0,1.4,19.6,485.0,602.57,471.04
2018,3,8,9,45,669.0,146.0,1.55,20.05,538.5,655.06,509.07
2018,3,8,10,0,745.0,134.0,1.7,20.5,592.0,707.61,546.73
2018,3,8,10,15,814.0,117.0,1.8,20.8,641.0,747.32,573.28
2018,3,8,10,30,883.0,100.0,1.9,21.1,690.0,784.65,598.06
2018,3,8,10,45,906.0,96.0,2.0,21.45,720.0,802.2,608.98
2018,3,8,11,0,929.0,92.0,2.1,21.8,750.0,816.86,618.16
2018,3,8,11,15,935.0,92.0,2.2,22.05,767.5,819.46,619.4
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,818.77,618.61
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,812.21,613.92
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,802.36,607.08
2018,3,8,12,15,949.5,90.0,2.6,22.8,803.5,787.66,597.57
2018,3,8,12,30,950.0,90.0,2.7,22.8,804.0,769.81,585.9
2018,3,8,12,45,949.0,89.5,2.75,22.85,796.5,747.33,570.62
2018,3,8,13,0,948.0,89.0,2.8,22.9,789.0,721.93,553.28
2018,3,8,13,15,945.0,88.0,2.8,22.8,773.5,691.94,531.26
2018,3,8,13,30,942.0,87.0,2.8,22.7,758.0,659.38,506.92
2018,3,8,13,45,936.0,86.0,2.75,22.65,734.5,622.67,478.73
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,583.89,448.43
2018,3,8,14,15,921.0,84.0,2.65,22.4,680.0,541.73,415.15
2018,3,8,14,30,912.0,83.0,2.6,22.2,649.0,498.12,379.88
2018,3,8,14,45,897.5,81.5,2.55,22.0,610.5,450.52,340.68
2018,3,8,15,0,883.0,80.0,2.5,21.8,572.0,402.4,300.03
2018,3,8,15,15,864.0,78.0,2.5,21.8,528.5,352.07,256.67
2018,3,8,15,30,845.0,76.0,2.5,21.8,485.0,298.47,210.09
2018,3,8,15,45,819.5,72.5,2.25,21.1,436.5,246.3,164.93
2018,3,8,16,0,794.0,69.0,2.0,20.4,388.0,195.76,121.87
2018,3,8,16,15,759.5,65.0,1.75,19.5,337.5,145.57,82.13
2018,3,8,16,30,725.0,61.0,1.5,18.6,287.0,98.48,50.35
2018,3,8,16,45,621.0,60.5,1.25,17.65,229.0,52.89,30.61
2018,3,8,17,0,517.0,60.0,1.0,16.7,171.0,43.29,32.59
2018,3,8,17,15,338.0,50.5,1.0,15.95,115.0,37.73,27.38
2018,3,8,17,30,159.0,41.0,1.0,15.2,59.0,33.62,22.85
2018,3,8,17,45,126.5,26.0,1.0,14.45,36.0,20.52,3.81
2018,3,8,18,0,94.0,11.0,1.0,13.7,13.0,10.81,0.0
2018,3,8,18,15,47.0,5.5,1.0,13.45,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,42.5,5.0,0.75,11.45,5.5,0.0,0.0
2018,3,9,6,30,85.0,10.0,0.9,11.9,11.0,32.63,0.0
2018,3,9,6,45,237.0,21.5,1.05,12.3,43.5,109.9,18.72
2018,3,9,7,0,389.0,33.0,1.2,12.7,76.0,195.1,143.72
2018,3,9,7,15,486.0,40.5,1.1,13.35,123.5,259.61,202.99
2018,3,9,7,30,583.0,48.0,1.0,14.0,171.0,331.95,265.02
2018,3,9,7,45,339.0,54.5,0.95,14.7,130.5,243.18,197.37
2018,3,9,8,0,95.0,61.0,0.9,15.4,90.0,121.63,97.73
2018,3,9,8,15,48.5,84.5,1.0,16.05,99.5,113.3,90.47
2018,3,9,8,30,2.0,108.0,1.1,16.7,109.0,107.77,84.64
2018,3,9,8,45,11.5,129.0,1.25,17.35,134.5,134.99,106.75
2018,3,9,9,0,21.0,150.0,1.4,18.0,160.0,162.67,128.8
2018,3,9,9,15,67.0,187.5,1.5,18.4,224.0,239.19,190.34
2018,3,9,9,30,113.0,225.0,1.6,18.8,288.0,319.55,253.03
2018,3,9,9,45,123.0,243.5,1.75,19.25,316.0,347.03,273.18
2018,3,9,10,0,133.0,262.0,1.9,19.7,344.0,374.24,293.18
2018,3,9,10,15,215.5,269.5,1.85,19.9,411.0,444.3,346.97
2018,3,9,10,30,298.0,277.0,1.8,20.1,478.0,521.8,404.53
2018,3,9,10,45,388.0,271.5,1.8,20.35,542.5,584.91,450.84
2018,3,9,11,0,478.0,266.0,1.8,20.6,607.0,653.14,499.72
2018,3,9,11,15,609.0,222.0,1.85,20.75,666.5,708.42,540.71
2018,3,9,11,30,740.0,178.0,1.9,20.9,726.0,759.62,578.32
2018,3,9,11,45,783.0,162.5,2.0,21.1,748.5,768.28,584.25
2018,3,9,12,0,826.0,147.0,2.1,21.3,771.0,772.95,587.53
2018,3,9,12,15,681.0,207.5,2.2,21.35,722.0,712.39,542.9
2018,3,9,12,30,536.0,268.0,2.3,21.4,673.0,651.0,496.68
2018,3,9,12,45,482.5,285.0,2.35,21.45,647.0,615.41,470.31
2018,3,9,13,0,429.0,302.0,2.4,21.5,621.0,580.4,443.96
2018,3,9,13,15,447.0,289.0,2.4,21.35,615.0,564.53,432.92
2018,3,9,13,30,465.0,276.0,2.4,21.2,609.0,546.51,419.94
2018,3,9,13,45,456.5,270.0,2.4,21.0,588.0,517.37,398.24
2018,3,9,14,0,448.0,264.0,2.4,20.8,567.0,487.73,375.87
2018,3,9,14,15,402.5,262.5,2.35,20.55,525.5,444.83,342.99
2018,3,9,14,30,357.0,261.0,2.3,20.3,484.0,403.22,310.87
2018,3,9,14,45,287.0,256.0,2.25,20.1,428.5,351.18,270.73
2018,3,9,15,0,217.0,251.0,2.2,19.9,373.0,307.79,237.3
2018,3,9,15,15,205.0,231.0,2.2,19.9,339.0,273.84,210.39
2018,3,9,15,30,193.0,211.0,2.2,19.9,305.0,240.9,184.0
2018,3,9,15,45,204.5,188.5,2.1,19.2,279.5,212.44,160.63
2018,3,9,16,0,216.0,166.0,2.0,18.5,254.0,178.8,132.82
2018,3,9,16,15,184.0,146.0,1.8,17.75,214.0,148.43,109.76
2018,3,9,16,30,152.0,126.0,1.6,17.0,174.0,117.39,87.05
2018,3,9,16,45,121.5,104.5,1.45,16.25,138.5,88.77,67.29
2018,3,9,17,0,91.0,83.0,1.3,15.5,103.0,68.65,55.03
2018,3,9,17,15,67.5,63.0,1.2,15.0,75.5,53.03,40.85
2018,3,9,17,30,44.0,43.0,1.1,14.5,48.0,36.96,25.86
2018,3,9,17,45,30.5,26.5,1.05,13.95,29.0,23.13,6.85
2018,3,9,18,0,17.0,10.0,1.0,13.4,10.0,9.83,0.0
2018,3,9,18,15,8.5,5.0,0.95,13.25,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.35,11.35,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.5,2.0,1.97,0.0
2018,3,10,6,45,0.0,5.5,0.2,11.7,5.5,5.3,0.0
2018,3,10,7,0,0.0,9.0,0.1,11.9,9.0,8.67,1.49
2018,3,10,7,15,0.0,12.5,0.25,12.1,12.5,12.05,4.63
2018,3,10,7,30,0.0,16.0,0.4,12.3,16.0,15.43,7.66
2018,3,10,7,45,0.0,40.0,0.55,12.55,40.0,38.62,27.69
2018,3,10,8,0,0.0,64.0,0.7,12.8,64.0,61.92,47.56
2018,3,10,8,15,1.0,93.0,0.85,13.05,93.5,92.13,72.97
2018,3,10,8,30,2.0,122.0,1.0,13.3,123.0,122.48,98.04
2018,3,10,8,45,1.5,102.0,1.1,13.55,102.5,100.61,79.44
2018,3,10,9,0,1.0,82.0,1.2,13.8,82.0,79.97,61.98
2018,3,10,9,15,0.5,72.5,1.3,14.15,72.5,70.45,53.79
2018,3,10,9,30,0.0,63.0,1.4,14.5,63.0,60.92,45.61
2018,3,10,9,45,0.0,55.5,1.5,14.85,55.5,53.66,39.39
2018,3,10,10,0,0.0,48.0,1.6,15.2,48.0,46.41,33.21
2018,3,10,10,15,1.5,85.0,1.7,15.4,86.0,83.41,63.74
2018,3,10,10,30,3.0,122.0,1.8,15.6,124.0,120.83,94.1
2018,3,10,10,45,4.5,148.5,1.9,15.8,151.5,148.06,115.86
2018,3,10,11,0,6.0,175.0,2.0,16.0,179.0,175.26,137.39
2018,3,10,11,15,3.0,136.0,2.05,16.25,138.0,134.4,104.3
2018,3,10,11,30,0.0,97.0,2.1,16.5,97.0,93.96,71.45
2018,3,10,11,45,1.0,124.5,2.15,16.7,125.5,121.49,93.68
2018,3,10,12,0,2.0,152.0,2.2,16.9,154.0,148.93,115.55
2018,3,10,12,15,4.0,174.0,2.15,16.95,177.5,171.62,133.56
2018,3,10,12,30,6.0,196.0,2.1,17.0,201.0,194.1,151.31
2018,3,10,12,45,3.0,158.5,2.0,17.1,161.0,155.44,120.51
2018,3,10,13,0,0.0,121.0,1.9,17.2,121.0,117.09,89.83
2018,3,10,13,15,0.0,110.0,1.85,17.05,110.0,106.45,81.44
2018,3,10,13,30,0.0,99.0,1.8,16.9,99.0,95.84,73.0
2018,3,10,13,45,0.0,91.5,1.75,16.75,91.5,88.59,67.26
2018,3,10,14,0,0.0,84.0,1.7,16.6,84.0,81.31,61.47
2018,3,10,14,15,0.0,90.0,1.7,16.5,90.0,87.11,66.36
2018,3,10,14,30,0.0,96.0,1.7,16.4,96.0,92.88,71.23
2018,3,10,14,45,0.0,94.5,1.65,16.25,94.5,91.41,70.23
2018,3,10,15,0,0.0,93.0,1.6,16.1,93.0,89.93,69.23
2018,3,10,15,15,0.0,95.5,1.6,16.1,95.5,92.2,71.3
2018,3,10,15,30,0.0,98.0,1.6,16.1,98.0,94.37,73.3
2018,3,10,15,45,0.0,91.0,1.35,15.75,91.0,87.63,68.01
2018,3,10,16,0,0.0,84.0,1.1,15.4,84.0,80.87,62.66
2018,3,10,16,15,0.0,70.5,0.95,15.1,70.5,68.16,52.23
2018,3,10,16,30,0.0,57.0,0.8,14.8,57.0,55.08,41.34
2018,3,10,16,45,0.0,34.5,0.65,14.5,34.5,33.3,22.88
2018,3,10,17,0,0.0,12.0,0.5,14.2,12.0,11.57,4.73
2018,3,10,17,15,0.0,9.5,0.5,14.0,9.5,9.16,2.48
2018,3,10,17,30,0.0,7.0,0.5,13.8,7.0,6.74,0.17
2018,3,10,17,45,5.0,5.0,0.5,13.65,5.0,4.86,0.0
2018,3,10,18,0,10.0,3.0,0.5,13.5,3.0,2.95,0.0
2018,3,10,18,15,5.0,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,41.5,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,83.0,12.0,1.5,10.6,14.0,34.78,0.0
2018,3,11,6,45,208.0,25.5,1.5,10.85,46.5,109.16,49.44
2018,3,11,7,0,333.0,39.0,1.5,11.1,79.0,184.39,139.83
2018,3,11,7,15,400.0,46.5,1.5,11.6,118.0,235.49,187.48
2018,3,11,7,30,467.0,54.0,1.5,12.1,157.0,291.47,237.11
2018,3,11,7,45,233.5,75.5,1.5,12.6,127.0,206.96,170.12
2018,3,11,8,0,0.0,97.0,1.5,13.1,97.0,96.99,76.88
2018,3,11,8,15,16.0,124.0,1.45,13.85,130.5,134.03,107.99
2018,3,11,8,30,32.0,151.0,1.4,14.6,164.0,177.89,143.75
2018,3,11,8,45,99.0,163.0,1.35,15.35,210.5,240.05,194.6
2018,3,11,9,0,166.0,175.0,1.3,16.1,257.0,299.21,241.76
2018,3,11,9,15,359.5,168.5,1.15,17.05,366.0,444.8,355.68
2018,3,11,9,30,553.0,162.0,1.0,18.0,475.0,583.17,457.18
2018,3,11,9,45,715.0,128.0,0.85,18.9,560.5,678.73,522.94
2018,3,11,10,0,877.0,94.0,0.7,19.8,646.0,768.24,578.51
2018,3,11,10,15,897.0,92.5,0.6,20.3,681.5,791.96,589.38
2018,3,11,10,30,917.0,91.0,0.5,20.8,717.0,813.07,599.15
2018,3,11,10,45,923.5,92.5,0.4,21.25,741.5,823.98,602.26
2018,3,11,11,0,930.0,94.0,0.3,21.7,766.0,831.7,603.5
2018,3,11,11,15,934.0,94.5,0.35,22.0,782.5,833.14,603.93
2018,3,11,11,30,938.0,95.0,0.4,22.3,799.0,831.29,602.49
2018,3,11,11,45,939.5,96.5,0.45,22.55,808.0,825.23,598.63
2018,3,11,12,0,941.0,98.0,0.5,22.8,817.0,815.89,592.82
2018,3,11,12,15,890.5,120.5,0.55,22.95,801.0,785.43,573.6
2018,3,11,12,30,840.0,143.0,0.6,23.1,785.0,754.4,554.13
2018,3,11,12,45,777.5,169.0,0.65,23.25,758.5,715.57,527.57
2018,3,11,13,0,715.0,195.0,0.7,23.4,732.0,676.51,500.28
2018,3,11,13,15,713.0,190.0,0.7,23.4,716.0,647.95,480.69
2018,3,11,13,30,711.0,185.0,0.7,23.4,700.0,617.54,459.33
2018,3,11,13,45,717.5,174.0,0.7,23.45,679.5,584.74,435.98
2018,3,11,14,0,724.0,163.0,0.7,23.5,659.0,549.8,410.54
2018,3,11,14,15,708.5,158.0,0.7,23.3,625.0,507.06,379.14
2018,3,11,14,30,693.0,153.0,0.7,23.1,591.0,464.04,346.76
2018,3,11,14,45,650.5,155.5,0.65,22.95,547.5,416.26,309.77
2018,3,11,15,0,608.0,158.0,0.6,22.8,504.0,371.04,274.13
2018,3,11,15,15,574.5,153.0,0.6,22.8,460.0,324.95,237.33
2018,3,11,15,30,541.0,148.0,0.6,22.8,416.0,281.12,201.81
2018,3,11,15,45,622.0,119.0,0.65,22.15,398.0,245.64,169.44
2018,3,11,16,0,703.0,90.0,0.7,21.5,380.0,201.75,129.34
2018,3,11,16,15,648.0,86.0,0.7,20.75,326.5,152.86,91.76
2018,3,11,16,30,593.0,82.0,0.7,20.0,273.0,109.37,62.33
2018,3,11,16,45,548.5,73.5,0.7,19.25,226.0,67.89,40.78
2018,3,11,17,0,504.0,65.0,0.7,18.5,179.0,47.08,35.7
2018,3,11,17,15,412.5,55.0,0.7,17.9,132.0,41.77,30.76
2018,3,11,17,30,321.0,45.0,0.7,17.3,85.0,34.65,23.83
2018,3,11,17,45,198.5,29.5,0.7,16.65,50.5,23.24,9.35
2018,3,11,18,0,76.0,14.0,0.7,16.0,16.0,13.76,0.0
2018,3,11,18,15,38.0,7.0,0.7,15.8,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.35,12.45,6.0,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.6,13.4,12.0,27.83,0.0
2018,3,12,6,45,159.0,23.0,1.85,14.35,40.0,91.74,47.74
2018,3,12,7,0,254.0,36.0,2.1,15.3,68.0,151.54,113.86
2018,3,12,7,15,215.0,54.0,2.4,16.05,90.0,166.7,131.11
2018,3,12,7,30,176.0,72.0,2.7,16.8,112.0,170.06,136.34
2018,3,12,7,45,204.5,95.5,2.95,17.5,153.0,217.73,176.7
2018,3,12,8,0,233.0,119.0,3.2,18.2,194.0,266.71,217.08
2018,3,12,8,15,199.0,133.5,3.45,18.8,205.0,269.99,219.26
2018,3,12,8,30,165.0,148.0,3.7,19.4,216.0,262.99,212.77
2018,3,12,8,45,145.0,167.0,3.9,19.95,232.0,274.62,221.0
2018,3,12,9,0,125.0,186.0,4.1,20.5,248.0,284.45,227.45
2018,3,12,9,15,221.5,201.0,4.2,20.9,322.5,377.39,301.53
2018,3,12,9,30,318.0,216.0,4.3,21.3,397.0,466.59,370.86
2018,3,12,9,45,266.0,232.0,4.4,21.7,390.5,449.38,355.14
2018,3,12,10,0,214.0,248.0,4.5,22.1,384.0,429.21,337.49
2018,3,12,10,15,134.0,249.0,4.5,22.35,335.5,362.28,283.61
2018,3,12,10,30,54.0,250.0,4.5,22.6,287.0,294.19,228.36
2018,3,12,10,45,164.5,285.5,4.5,22.9,404.0,422.7,328.95
2018,3,12,11,0,275.0,321.0,4.5,23.2,521.0,550.31,425.06
2018,3,12,11,15,300.0,301.0,4.45,23.35,523.5,546.3,421.75
2018,3,12,11,30,325.0,281.0,4.4,23.5,526.0,541.45,418.42
2018,3,12,11,45,232.0,322.0,4.4,23.65,498.0,505.33,388.37
2018,3,12,12,0,139.0,363.0,4.4,23.8,470.0,466.16,356.2
2018,3,12,12,15,215.5,348.5,4.35,23.8,514.5,504.35,386.35
2018,3,12,12,30,292.0,334.0,4.3,23.8,559.0,541.28,414.89
2018,3,12,12,45,348.0,324.0,4.25,23.8,589.0,561.84,430.62
2018,3,12,13,0,404.0,314.0,4.2,23.8,619.0,578.88,443.59
2018,3,12,13,15,326.5,319.0,4.15,23.7,562.0,518.61,397.78
2018,3,12,13,30,249.0,324.0,4.1,23.6,505.0,461.79,354.49
2018,3,12,13,45,181.0,321.0,4.1,23.5,450.5,408.69,313.97
2018,3,12,14,0,113.0,318.0,4.1,23.4,396.0,360.8,277.2
2018,3,12,14,15,79.0,291.0,4.0,23.2,344.5,312.49,240.54
2018,3,12,14,30,45.0,264.0,3.9,23.0,293.0,267.06,205.89
2018,3,12,14,45,27.5,213.0,3.85,22.8,230.5,210.61,162.52
2018,3,12,15,0,10.0,162.0,3.8,22.6,168.0,158.17,121.78
2018,3,12,15,15,27.0,155.5,3.8,22.6,169.5,154.37,118.8
2018,3,12,15,30,44.0,149.0,3.8,22.6,171.0,151.11,115.92
2018,3,12,15,45,30.5,122.5,3.6,21.85,137.0,121.42,92.76
2018,3,12,16,0,17.0,96.0,3.4,21.1,103.0,93.21,70.67
2018,3,12,16,15,40.0,83.5,3.15,20.5,97.0,83.73,62.2
2018,3,12,16,30,63.0,71.0,2.9,19.9,91.0,68.67,49.27
2018,3,12,16,45,120.5,72.0,2.7,19.25,102.5,61.8,43.65
2018,3,12,17,0,178.0,73.0,2.5,18.6,114.0,57.71,44.96
2018,3,12,17,15,112.0,51.0,2.5,18.1,74.5,41.34,30.35
2018,3,12,17,30,46.0,29.0,2.5,17.6,35.0,26.2,16.67
2018,3,12,17,45,38.5,18.0,2.5,17.15,21.5,16.52,5.62
2018,3,12,18,0,31.0,7.0,2.5,16.7,8.0,6.88,0.0
2018,3,12,18,15,15.5,3.5,2.6,16.5,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.1,2.0,1.97,0.0
2018,3,13,6,45,0.0,5.5,2.4,15.55,5.5,5.3,0.0
2018,3,13,7,0,0.0,9.0,2.7,16.0,9.0,8.67,1.45
2018,3,13,7,15,0.0,10.0,2.95,16.25,10.0,9.64,2.44
2018,3,13,7,30,0.0,11.0,3.2,16.5,11.0,10.6,3.33
2018,3,13,7,45,0.0,14.0,3.45,16.75,14.0,13.5,5.82
2018,3,13,8,0,0.0,17.0,3.7,17.0,17.0,16.4,8.28
2018,3,13,8,15,0.0,38.5,3.9,17.2,38.5,37.17,25.8
2018,3,13,8,30,0.0,60.0,4.1,17.4,60.0,57.98,43.14
2018,3,13,8,45,1.5,103.5,4.3,17.6,104.5,102.03,79.55
2018,3,13,9,0,3.0,147.0,4.5,17.8,149.0,147.34,116.38
2018,3,13,9,15,3.0,153.5,4.65,17.9,155.5,153.42,120.91
2018,3,13,9,30,3.0,160.0,4.8,18.0,162.0,159.57,125.53
2018,3,13,9,45,3.5,161.0,4.9,18.1,163.5,160.55,125.99
2018,3,13,10,0,4.0,162.0,5.0,18.2,165.0,161.64,126.57
2018,3,13,10,15,11.0,204.0,5.0,18.1,211.5,209.03,164.54
2018,3,13,10,30,18.0,246.0,5.0,18.0,258.0,256.48,202.06
2018,3,13,10,45,12.0,219.0,5.0,17.95,227.0,224.08,175.94
2018,3,13,11,0,6.0,192.0,5.0,17.9,196.0,192.12,150.23
2018,3,13,11,15,5.0,182.0,4.95,17.85,185.5,181.2,141.41
2018,3,13,11,30,4.0,172.0,4.9,17.8,175.0,170.37,132.67
2018,3,13,11,45,7.5,202.5,4.9,17.7,208.5,202.72,158.51
2018,3,13,12,0,11.0,233.0,4.9,17.6,242.0,234.8,183.93
2018,3,13,12,15,14.5,225.5,4.8,17.5,237.0,229.58,179.9
2018,3,13,12,30,18.0,218.0,4.7,17.4,232.0,224.25,175.86
2018,3,13,12,45,14.0,213.0,4.65,17.3,224.0,215.85,169.17
2018,3,13,13,0,10.0,208.0,4.6,17.2,216.0,207.62,162.65
2018,3,13,13,15,21.0,218.0,4.5,17.1,233.5,223.55,175.71
2018,3,13,13,30,32.0,228.0,4.4,17.0,251.0,238.35,187.77
2018,3,13,13,45,81.0,262.5,4.3,16.95,319.0,297.4,235.18
2018,3,13,14,0,130.0,297.0,4.2,16.9,387.0,350.05,276.6
2018,3,13,14,15,81.0,263.5,4.1,16.85,318.5,289.18,228.37
2018,3,13,14,30,32.0,230.0,4.0,16.8,250.0,230.74,182.14
2018,3,13,14,45,33.0,215.0,3.95,16.8,235.0,214.92,169.83
2018,3,13,15,0,34.0,200.0,3.9,16.8,220.0,199.06,157.31
2018,3,13,15,15,36.0,175.5,3.9,16.8,195.0,175.2,138.2
2018,3,13,15,30,38.0,151.0,3.9,16.8,170.0,151.31,118.85
2018,3,13,15,45,23.5,121.5,3.65,16.5,133.0,119.0,92.97
2018,3,13,16,0,9.0,92.0,3.4,16.2,96.0,90.0,69.71
2018,3,13,16,15,23.5,84.0,3.0,15.75,92.0,82.04,62.7
2018,3,13,16,30,38.0,76.0,2.6,15.3,88.0,74.25,55.88
2018,3,13,16,45,19.0,62.5,2.25,14.9,68.5,59.11,44.27
2018,3,13,17,0,0.0,49.0,1.9,14.5,49.0,47.34,36.57
2018,3,13,17,15,11.5,36.0,1.7,13.85,37.5,34.49,24.93
2018,3,13,17,30,23.0,23.0,1.5,13.2,26.0,21.16,12.74
2018,3,13,17,45,20.0,14.5,1.3,12.55,16.5,13.53,4.19
2018,3,13,18,0,17.0,6.0,1.1,11.9,7.0,5.9,0.0
2018,3,13,18,15,8.5,3.0,1.05,11.7,3.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
