Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,15,143.5,254.0,2.45,12.15,338.5,379.66,307.74
2018,3,24,9,30,127.0,267.0,2.6,12.4,347.0,381.81,308.16
2018,3,24,9,45,104.5,282.0,2.7,12.65,350.5,372.7,299.55
2018,3,24,10,0,82.0,297.0,2.8,12.9,354.0,370.07,295.98
2018,3,24,10,15,115.0,282.0,3.0,13.2,365.5,387.38,310.17
2018,3,24,10,30,148.0,267.0,3.2,13.5,377.0,398.14,319.26
2018,3,24,10,45,186.5,291.0,3.4,13.85,434.0,454.13,362.78
2018,3,24,11,0,225.0,315.0,3.6,14.2,491.0,514.91,409.03
2018,3,24,11,15,156.5,302.0,3.75,14.35,425.5,436.28,346.68
2018,3,24,11,30,88.0,289.0,3.9,14.5,360.0,363.49,288.37
2018,3,24,11,45,55.0,261.5,4.1,14.6,306.0,302.65,240.04
2018,3,24,12,0,22.0,234.0,4.3,14.7,252.0,247.17,195.29
2018,3,24,12,15,130.5,285.5,4.4,14.75,392.5,384.73,306.76
2018,3,24,12,30,239.0,337.0,4.5,14.8,533.0,515.55,409.22
2018,3,24,12,45,307.0,332.5,4.6,14.85,581.0,553.78,439.35
2018,3,24,13,0,375.0,328.0,4.7,14.9,629.0,587.86,466.34
2018,3,24,13,15,388.5,312.5,4.7,14.75,618.5,568.85,452.25
2018,3,24,13,30,402.0,297.0,4.7,14.6,608.0,547.79,436.62
2018,3,24,13,45,609.0,221.0,4.7,14.5,675.5,591.06,473.11
2018,3,24,14,0,816.0,145.0,4.7,14.4,743.0,620.09,496.91
2018,3,24,14,15,825.0,134.0,4.65,14.2,716.5,581.08,465.38
2018,3,24,14,30,834.0,123.0,4.6,14.0,690.0,539.62,431.39
2018,3,24,14,45,835.0,114.5,4.55,13.8,655.0,494.34,393.38
2018,3,24,15,0,836.0,106.0,4.5,13.6,620.0,447.48,353.02
2018,3,24,15,15,799.5,107.0,4.5,13.6,569.5,393.77,306.31
2018,3,24,15,30,763.0,108.0,4.5,13.6,519.0,339.23,258.3
2018,3,24,15,45,638.0,121.5,4.3,13.05,443.5,276.7,206.21
2018,3,24,16,0,513.0,135.0,4.1,12.5,368.0,226.56,165.67
2018,3,24,16,15,505.5,118.5,3.8,12.1,325.5,182.55,127.23
2018,3,24,16,30,498.0,102.0,3.5,11.7,283.0,139.21,91.17
2018,3,24,16,45,504.5,85.5,3.25,11.3,244.0,96.85,59.56
2018,3,24,17,0,511.0,69.0,3.0,10.9,205.0,54.27,36.61
2018,3,24,17,15,448.5,59.5,2.6,10.2,159.5,42.73,32.97
2018,3,24,17,30,386.0,50.0,2.2,9.5,114.0,37.77,28.15
2018,3,24,17,45,274.0,37.0,1.85,8.8,74.0,28.37,18.89
2018,3,24,18,0,162.0,24.0,1.5,8.1,34.0,18.88,1.97
2018,3,24,18,15,81.0,12.0,1.45,7.85,17.0,11.8,0.0
2018,3,24,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.45,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,5.7,5.0,0.0,0.0
2018,3,25,6,15,132.5,20.0,1.1,6.45,30.5,58.67,0.0
2018,3,25,6,30,245.0,35.0,1.4,7.2,56.0,143.33,97.56
2018,3,25,6,45,372.5,45.0,1.65,8.0,103.0,213.54,168.41
2018,3,25,7,0,500.0,55.0,1.9,8.8,150.0,297.9,242.76
2018,3,25,7,15,461.0,71.0,2.05,9.2,180.0,319.09,264.66
2018,3,25,7,30,422.0,87.0,2.2,9.6,210.0,333.74,279.27
2018,3,25,7,45,530.0,91.0,2.35,10.05,276.0,418.72,350.53
2018,3,25,8,0,638.0,95.0,2.5,10.5,342.0,508.53,423.44
2018,3,25,8,15,725.5,90.0,2.6,10.8,407.5,581.14,481.15
2018,3,25,8,30,813.0,85.0,2.7,11.1,473.0,655.67,539.04
2018,3,25,8,45,833.5,88.5,2.75,11.4,521.5,698.23,569.16
2018,3,25,9,0,854.0,92.0,2.8,11.7,570.0,739.46,597.71
2018,3,25,9,15,871.5,94.0,2.85,11.9,614.5,775.12,622.0
2018,3,25,9,30,889.0,96.0,2.9,12.1,659.0,804.57,641.58
2018,3,25,9,45,902.0,98.0,3.0,12.35,697.5,832.45,660.17
2018,3,25,10,0,915.0,100.0,3.1,12.6,736.0,857.74,676.87
2018,3,25,10,15,922.5,102.0,3.15,12.75,767.0,875.69,688.27
2018,3,25,10,30,930.0,104.0,3.2,12.9,798.0,890.58,697.63
2018,3,25,10,45,935.5,104.5,3.25,13.05,821.0,899.05,702.56
2018,3,25,11,0,941.0,105.0,3.3,13.2,844.0,904.27,705.37
2018,3,25,11,15,945.0,106.0,3.35,13.3,860.5,905.43,705.62
2018,3,25,11,30,949.0,107.0,3.4,13.4,877.0,903.26,703.68
2018,3,25,11,45,951.5,106.5,3.5,13.45,884.5,894.97,698.01
2018,3,25,12,0,954.0,106.0,3.6,13.5,892.0,883.39,690.14
2018,3,25,12,15,953.0,106.5,3.65,13.55,891.0,866.75,678.47
2018,3,25,12,30,952.0,107.0,3.7,13.6,890.0,847.01,664.68
2018,3,25,12,45,949.0,107.5,3.8,13.6,880.5,822.74,648.03
2018,3,25,13,0,946.0,108.0,3.9,13.6,871.0,795.67,629.3
2018,3,25,13,15,942.5,106.5,3.95,13.6,853.5,763.65,606.67
2018,3,25,13,30,939.0,105.0,4.0,13.6,836.0,729.16,581.62
2018,3,25,13,45,893.5,118.0,4.05,13.55,796.0,679.25,542.87
2018,3,25,14,0,848.0,131.0,4.1,13.5,756.0,628.49,502.95
2018,3,25,14,15,828.0,132.0,4.15,13.4,720.5,583.34,467.02
2018,3,25,14,30,808.0,133.0,4.2,13.3,685.0,537.95,430.08
2018,3,25,14,45,739.5,143.0,4.2,13.2,626.0,475.18,378.68
2018,3,25,15,0,671.0,153.0,4.2,13.1,567.0,419.41,332.12
2018,3,25,15,15,558.5,168.5,4.2,13.1,496.5,357.57,280.78
2018,3,25,15,30,446.0,184.0,4.2,13.1,426.0,304.46,236.94
2018,3,25,15,45,591.5,138.5,4.15,12.75,428.5,280.79,211.23
2018,3,25,16,0,737.0,93.0,4.1,12.4,431.0,241.79,170.44
2018,3,25,16,15,740.5,82.5,3.85,12.05,388.0,196.78,129.28
2018,3,25,16,30,744.0,72.0,3.6,11.7,345.0,147.57,87.32
2018,3,25,16,45,694.5,67.0,3.4,11.35,290.5,95.46,51.03
2018,3,25,17,0,645.0,62.0,3.2,11.0,236.0,51.82,31.89
2018,3,25,17,15,568.5,55.0,2.9,10.3,183.5,38.59,29.25
2018,3,25,17,30,492.0,48.0,2.6,9.6,131.0,35.69,26.32
2018,3,25,17,45,359.0,37.0,2.25,8.95,86.0,28.81,19.36
2018,3,25,18,0,226.0,26.0,1.9,8.3,41.0,21.49,4.91
2018,3,25,18,15,113.0,13.0,1.9,8.0,20.5,12.78,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,26,5,45,18.5,3.5,2.8,7.0,3.0,0.0,0.0
2018,3,26,6,0,37.0,7.0,2.9,7.1,6.0,0.0,0.0
2018,3,26,6,15,181.5,20.5,3.1,7.5,35.0,74.42,0.0
2018,3,26,6,30,326.0,34.0,3.3,7.9,64.0,169.07,119.32
2018,3,26,6,45,444.0,42.5,3.45,8.3,112.5,241.17,191.66
2018,3,26,7,0,562.0,51.0,3.6,8.7,161.0,323.27,265.46
2018,3,26,7,15,632.0,56.5,3.75,9.3,215.5,388.26,323.75
2018,3,26,7,30,702.0,62.0,3.9,9.9,270.0,455.48,382.02
2018,3,26,7,45,748.5,66.0,4.05,10.5,326.0,514.89,431.95
2018,3,26,8,0,795.0,70.0,4.2,11.1,382.0,576.1,481.74
2018,3,26,8,15,825.5,73.5,4.3,11.65,436.0,627.79,522.4
2018,3,26,8,30,856.0,77.0,4.4,12.2,490.0,679.33,561.4
2018,3,26,8,45,879.0,79.0,4.45,12.75,540.0,719.19,589.13
2018,3,26,9,0,902.0,81.0,4.5,13.3,590.0,761.89,618.62
2018,3,26,9,15,918.0,83.0,4.55,13.7,635.0,797.71,642.87
2018,3,26,9,30,934.0,85.0,4.6,14.1,680.0,831.36,665.33
2018,3,26,9,45,946.0,85.5,4.65,14.5,718.5,857.73,682.3
2018,3,26,10,0,958.0,86.0,4.7,14.9,757.0,881.35,697.27
2018,3,26,10,15,962.0,88.5,4.7,15.2,787.0,897.56,706.82
2018,3,26,10,30,966.0,91.0,4.7,15.5,817.0,910.49,714.13
2018,3,26,10,45,969.0,93.5,4.7,15.75,840.5,919.21,718.69
2018,3,26,11,0,972.0,96.0,4.7,16.0,864.0,924.52,720.96
2018,3,26,11,15,974.5,97.5,4.7,16.2,880.0,924.91,720.04
2018,3,26,11,30,977.0,99.0,4.7,16.4,896.0,921.86,716.85
2018,3,26,11,45,975.5,100.0,4.7,16.6,901.5,911.54,708.67
2018,3,26,12,0,974.0,101.0,4.7,16.8,907.0,897.91,698.32
2018,3,26,12,15,974.5,100.5,4.7,16.9,906.0,881.15,686.13
2018,3,26,12,30,975.0,100.0,4.7,17.0,905.0,861.17,671.77
2018,3,26,12,45,974.0,98.5,4.65,17.1,895.5,835.96,653.39
2018,3,26,13,0,973.0,97.0,4.6,17.2,886.0,807.79,632.97
2018,3,26,13,15,970.0,95.5,4.55,17.2,868.0,775.39,609.72
2018,3,26,13,30,967.0,94.0,4.5,17.2,850.0,740.4,584.55
2018,3,26,13,45,960.5,92.5,4.45,17.2,823.5,700.74,554.02
2018,3,26,14,0,954.0,91.0,4.4,17.2,797.0,659.06,521.25
2018,3,26,14,15,944.0,90.0,4.3,17.15,763.5,614.06,485.18
2018,3,26,14,30,934.0,89.0,4.2,17.1,730.0,567.71,447.29
2018,3,26,14,45,921.0,87.0,4.15,17.0,689.5,517.91,406.15
2018,3,26,15,0,908.0,85.0,4.1,16.9,649.0,467.49,363.44
2018,3,26,15,15,891.5,83.0,4.1,16.9,603.5,415.37,318.25
2018,3,26,15,30,875.0,81.0,4.1,16.9,558.0,363.43,272.19
2018,3,26,15,45,848.5,79.0,3.9,16.5,507.0,305.16,220.86
2018,3,26,16,0,822.0,77.0,3.7,16.1,456.0,252.52,173.86
2018,3,26,16,15,784.5,74.0,3.25,15.5,401.5,199.1,127.69
2018,3,26,16,30,747.0,71.0,2.8,14.9,347.0,149.17,87.27
2018,3,26,16,45,696.0,66.5,2.4,14.35,292.5,97.18,51.25
2018,3,26,17,0,645.0,62.0,2.0,13.8,238.0,53.71,31.75
2018,3,26,17,15,565.5,55.5,1.8,12.85,185.0,38.83,29.18
2018,3,26,17,30,486.0,49.0,1.6,11.9,132.0,36.41,26.75
2018,3,26,17,45,359.5,38.5,1.4,10.95,88.0,30.08,20.39
2018,3,26,18,0,233.0,28.0,1.2,10.0,44.0,23.4,7.42
2018,3,26,18,15,122.0,15.0,1.2,9.7,23.0,14.74,0.0
2018,3,26,18,30,11.0,2.0,1.2,9.4,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.2,9.1,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,27,5,45,17.0,3.0,1.15,9.2,3.0,0.0,0.0
2018,3,27,6,0,34.0,6.0,1.2,9.4,6.0,5.9,0.0
2018,3,27,6,15,162.5,21.0,1.2,9.9,35.0,82.36,0.0
2018,3,27,6,30,291.0,36.0,1.2,10.4,64.0,160.23,114.59
2018,3,27,6,45,404.0,45.5,1.2,10.85,111.5,230.46,181.13
2018,3,27,7,0,517.0,55.0,1.2,11.3,159.0,310.28,250.55
2018,3,27,7,15,590.5,61.0,1.25,12.05,213.0,376.01,306.9
2018,3,27,7,30,664.0,67.0,1.3,12.8,267.0,446.88,365.22
2018,3,27,7,45,712.5,71.0,1.4,13.5,322.0,503.17,410.41
2018,3,27,8,0,761.0,75.0,1.5,14.2,377.0,564.44,457.74
2018,3,27,8,15,791.5,78.5,1.6,14.9,429.5,615.01,495.36
2018,3,27,8,30,822.0,82.0,1.7,15.6,482.0,665.5,531.6
2018,3,27,8,45,844.5,85.0,1.8,16.25,531.5,709.26,560.91
2018,3,27,9,0,867.0,88.0,1.9,16.9,581.0,751.79,588.86
2018,3,27,9,15,885.5,89.0,2.0,17.3,625.5,783.24,609.13
2018,3,27,9,30,904.0,90.0,2.1,17.7,670.0,816.99,630.97
2018,3,27,9,45,918.5,90.0,2.15,18.1,708.5,844.21,647.67
2018,3,27,10,0,933.0,90.0,2.2,18.5,747.0,868.87,662.59
2018,3,27,10,15,939.5,92.0,2.3,18.85,778.0,886.24,673.11
2018,3,27,10,30,946.0,94.0,2.4,19.2,809.0,900.46,681.62
2018,3,27,10,45,950.5,96.0,2.5,19.5,832.5,909.74,687.02
2018,3,27,11,0,955.0,98.0,2.6,19.8,856.0,915.69,690.31
2018,3,27,11,15,956.5,99.5,2.65,20.05,871.0,915.19,689.1
2018,3,27,11,30,958.0,101.0,2.7,20.3,886.0,911.32,685.8
2018,3,27,11,45,957.0,102.0,2.75,20.55,892.0,901.51,678.61
2018,3,27,12,0,956.0,103.0,2.8,20.8,898.0,888.43,669.37
2018,3,27,12,15,955.0,103.5,2.75,20.95,896.5,871.67,657.26
2018,3,27,12,30,954.0,104.0,2.7,21.1,895.0,851.8,643.17
2018,3,27,12,45,950.5,104.0,2.7,21.25,885.0,826.53,625.8
2018,3,27,13,0,947.0,104.0,2.7,21.4,875.0,798.48,606.56
2018,3,27,13,15,911.0,117.0,2.7,21.45,846.0,757.19,578.26
2018,3,27,13,30,875.0,130.0,2.7,21.5,817.0,714.51,547.66
2018,3,27,13,45,882.5,121.0,2.7,21.55,795.5,680.34,522.61
2018,3,27,14,0,890.0,112.0,2.7,21.6,774.0,642.82,494.49
2018,3,27,14,15,857.5,116.5,2.65,21.5,732.0,590.34,454.54
2018,3,27,14,30,825.0,121.0,2.6,21.4,690.0,540.36,415.64
2018,3,27,14,45,817.5,113.5,2.6,21.3,650.5,492.3,377.59
2018,3,27,15,0,810.0,106.0,2.6,21.2,611.0,443.47,337.82
2018,3,27,15,15,808.5,96.0,2.6,21.2,570.0,394.09,296.31
2018,3,27,15,30,807.0,86.0,2.6,21.2,529.0,343.77,252.89
2018,3,27,15,45,792.5,82.0,2.4,20.75,484.0,294.3,209.64
2018,3,27,16,0,778.0,78.0,2.2,20.3,439.0,245.48,166.6
2018,3,27,16,15,741.5,74.5,1.9,19.65,386.5,194.0,123.06
2018,3,27,16,30,705.0,71.0,1.6,19.0,334.0,145.93,84.76
2018,3,27,16,45,666.0,65.5,1.3,18.35,283.5,96.15,50.11
2018,3,27,17,0,627.0,60.0,1.0,17.7,233.0,53.58,30.17
2018,3,27,17,15,543.5,53.5,1.05,16.9,180.0,36.91,27.01
2018,3,27,17,30,460.0,47.0,1.1,16.1,127.0,34.34,24.49
2018,3,27,17,45,333.5,37.0,1.1,15.3,84.5,28.37,18.62
2018,3,27,18,0,207.0,27.0,1.1,14.5,42.0,21.2,7.18
2018,3,27,18,15,112.0,15.0,1.1,14.3,22.0,14.74,0.0
2018,3,27,18,30,17.0,3.0,1.1,14.1,2.0,0.0,0.0
2018,3,27,18,45,8.5,1.5,1.15,13.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,28,5,45,27.0,4.0,0.5,11.75,4.0,0.0,0.0
2018,3,28,6,0,54.0,8.0,0.5,12.0,8.0,22.01,0.0
2018,3,28,6,15,192.5,21.0,0.55,12.8,38.0,92.49,0.0
2018,3,28,6,30,331.0,34.0,0.6,13.6,68.0,174.5,125.38
2018,3,28,6,45,436.5,43.0,0.65,14.35,115.5,242.9,188.28
2018,3,28,7,0,542.0,52.0,0.7,15.1,163.0,320.57,254.33
2018,3,28,7,15,605.5,57.5,0.85,15.8,215.5,382.0,306.38
2018,3,28,7,30,669.0,63.0,1.0,16.5,268.0,447.76,359.97
2018,3,28,7,45,711.5,68.0,1.15,17.2,322.0,502.43,403.22
2018,3,28,8,0,754.0,73.0,1.3,17.9,376.0,561.2,448.02
2018,3,28,8,15,751.0,84.5,1.45,18.6,420.0,598.7,475.2
2018,3,28,8,30,748.0,96.0,1.6,19.3,464.0,636.15,501.56
2018,3,28,8,45,788.0,95.0,1.8,20.0,516.5,683.46,534.57
2018,3,28,9,0,828.0,94.0,2.0,20.7,569.0,733.02,567.96
2018,3,28,9,15,860.5,91.0,2.05,21.1,617.0,769.76,591.36
2018,3,28,9,30,893.0,88.0,2.1,21.5,665.0,809.65,616.78
2018,3,28,9,45,909.0,87.0,2.15,21.9,703.5,836.8,633.17
2018,3,28,10,0,925.0,86.0,2.2,22.3,742.0,861.49,647.92
2018,3,28,10,15,933.0,87.0,2.25,22.65,772.5,878.94,657.93
2018,3,28,10,30,941.0,88.0,2.3,23.0,803.0,893.33,665.99
2018,3,28,10,45,946.0,89.5,2.3,23.3,826.5,902.5,670.37
2018,3,28,11,0,951.0,91.0,2.3,23.6,850.0,908.36,672.71
2018,3,28,11,15,955.0,91.0,2.3,23.9,865.5,908.46,671.38
2018,3,28,11,30,959.0,91.0,2.3,24.2,881.0,905.21,668.02
2018,3,28,11,45,960.5,91.5,2.3,24.45,888.0,897.0,661.67
2018,3,28,12,0,962.0,92.0,2.3,24.7,895.0,885.48,653.31
2018,3,28,12,15,961.5,92.0,2.3,24.85,894.0,868.57,641.75
2018,3,28,12,30,961.0,92.0,2.3,25.0,893.0,848.52,628.23
2018,3,28,12,45,959.0,92.0,2.25,25.1,883.5,824.29,611.7
2018,3,28,13,0,957.0,92.0,2.2,25.2,874.0,797.18,593.31
2018,3,28,13,15,953.0,91.0,2.25,25.2,856.0,764.94,572.36
2018,3,28,13,30,949.0,90.0,2.3,25.2,838.0,730.22,549.57
2018,3,28,13,45,943.0,89.0,2.3,25.25,813.0,691.89,522.38
2018,3,28,14,0,937.0,88.0,2.3,25.3,788.0,651.56,492.63
2018,3,28,14,15,928.5,86.5,2.35,25.15,755.0,607.53,460.12
2018,3,28,14,30,920.0,85.0,2.4,25.0,722.0,562.08,425.63
2018,3,28,14,45,908.0,83.5,2.4,24.9,683.0,513.75,387.72
2018,3,28,15,0,896.0,82.0,2.4,24.8,644.0,464.74,348.19
2018,3,28,15,15,880.0,79.5,2.4,24.8,599.0,412.85,305.29
2018,3,28,15,30,864.0,77.0,2.4,24.8,554.0,361.15,261.46
2018,3,28,15,45,842.0,75.0,2.25,24.25,505.0,308.58,216.58
2018,3,28,16,0,820.0,73.0,2.1,23.7,456.0,253.16,169.15
2018,3,28,16,15,786.0,70.0,1.85,22.95,402.5,200.29,124.8
2018,3,28,16,30,752.0,67.0,1.6,22.2,349.0,150.51,85.31
2018,3,28,16,45,704.0,62.5,1.35,21.45,294.5,101.7,52.17
2018,3,28,17,0,656.0,58.0,1.1,20.7,240.0,57.97,31.86
2018,3,28,17,15,593.5,51.0,1.1,19.8,189.0,34.67,24.72
2018,3,28,17,30,531.0,44.0,1.1,18.9,138.0,31.49,21.75
2018,3,28,17,45,414.5,35.5,1.1,17.95,93.5,26.77,17.11
2018,3,28,18,0,298.0,27.0,1.1,17.0,49.0,21.87,8.44
2018,3,28,18,15,159.0,15.0,1.15,16.8,25.5,14.74,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.4,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,29,5,45,28.0,4.5,0.55,15.45,4.5,0.0,0.0
2018,3,29,6,0,56.0,9.0,0.5,15.6,9.0,23.74,0.0
2018,3,29,6,15,180.0,22.5,0.5,16.25,39.0,92.76,2.67
2018,3,29,6,30,304.0,36.0,0.5,16.9,69.0,168.3,121.21
2018,3,29,6,45,437.5,43.0,0.55,17.55,119.5,245.33,188.45
2018,3,29,7,0,571.0,50.0,0.6,18.2,170.0,333.9,261.8
2018,3,29,7,15,625.5,56.5,0.75,18.75,222.0,393.51,311.71
2018,3,29,7,30,680.0,63.0,0.9,19.3,274.0,454.25,360.86
2018,3,29,7,45,731.5,65.5,1.05,19.9,330.0,514.43,407.79
2018,3,29,8,0,783.0,68.0,1.2,20.5,386.0,576.81,454.77
2018,3,29,8,15,811.0,71.5,1.35,21.1,438.5,626.65,491.06
2018,3,29,8,30,839.0,75.0,1.5,21.7,491.0,676.21,525.24
2018,3,29,8,45,858.5,77.5,1.65,22.25,539.5,713.67,549.79
2018,3,29,9,0,878.0,80.0,1.8,22.8,588.0,753.88,576.03
2018,3,29,9,15,894.0,82.0,1.85,23.15,632.0,789.13,598.12
2018,3,29,9,30,910.0,84.0,1.9,23.5,676.0,822.28,618.59
2018,3,29,9,45,922.0,84.5,1.9,23.9,713.5,848.17,633.43
2018,3,29,10,0,934.0,85.0,1.9,24.3,751.0,871.38,646.47
2018,3,29,10,15,941.5,86.5,1.95,24.65,782.0,889.03,656.46
2018,3,29,10,30,949.0,88.0,2.0,25.0,813.0,903.56,664.5
2018,3,29,10,45,954.0,89.0,2.05,25.3,836.0,912.19,668.92
2018,3,29,11,0,959.0,90.0,2.1,25.6,859.0,917.5,671.33
2018,3,29,11,15,961.5,91.5,2.15,25.85,874.5,917.81,670.76
2018,3,29,11,30,964.0,93.0,2.2,26.1,890.0,914.73,668.15
2018,3,29,11,45,965.5,93.0,2.25,26.35,897.0,905.89,661.92
2018,3,29,12,0,967.0,93.0,2.3,26.6,904.0,893.72,653.67
2018,3,29,12,15,964.0,95.0,2.3,26.7,902.5,876.63,642.24
2018,3,29,12,30,961.0,97.0,2.3,26.8,901.0,856.45,628.88
2018,3,29,12,45,955.5,98.5,2.35,26.85,890.5,830.89,612.51
2018,3,29,13,0,950.0,100.0,2.4,26.9,880.0,802.61,594.29
2018,3,29,13,15,946.5,98.5,2.45,26.9,862.0,770.33,573.38
2018,3,29,13,30,943.0,97.0,2.5,26.9,844.0,735.58,550.64
2018,3,29,13,45,937.5,96.0,2.5,26.9,819.0,697.67,523.89
2018,3,29,14,0,932.0,95.0,2.5,26.9,794.0,657.75,494.69
2018,3,29,14,15,923.5,93.5,2.5,26.75,761.5,613.81,462.22
2018,3,29,14,30,915.0,92.0,2.5,26.6,729.0,568.47,427.86
2018,3,29,14,45,903.5,90.0,2.5,26.5,689.5,520.03,390.2
2018,3,29,15,0,892.0,88.0,2.5,26.4,650.0,470.9,350.91
2018,3,29,15,15,875.5,85.5,2.5,26.4,604.5,418.9,308.28
2018,3,29,15,30,859.0,83.0,2.5,26.4,559.0,367.15,264.77
2018,3,29,15,45,837.5,79.5,2.35,25.75,509.5,309.56,216.55
2018,3,29,16,0,816.0,76.0,2.2,25.1,460.0,257.14,171.76
2018,3,29,16,15,786.0,72.5,1.95,24.35,407.5,204.69,127.78
2018,3,29,16,30,756.0,69.0,1.7,23.6,355.0,154.93,88.18
2018,3,29,16,45,707.5,64.0,1.5,22.85,299.5,105.31,54.26
2018,3,29,17,0,659.0,59.0,1.3,22.1,244.0,57.28,29.97
2018,3,29,17,15,596.5,52.5,1.25,21.1,193.0,35.76,25.53
2018,3,29,17,30,534.0,46.0,1.2,20.1,142.0,33.1,23.03
2018,3,29,17,45,418.0,37.0,1.15,19.05,96.5,28.01,18.12
2018,3,29,18,0,302.0,28.0,1.1,18.0,51.0,22.69,9.73
2018,3,29,18,15,161.0,15.5,1.1,17.75,26.5,15.24,0.0
2018,3,29,18,30,20.0,3.0,1.1,17.5,2.0,0.0,0.0
2018,3,29,18,45,10.0,1.5,1.1,17.2,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,45,22.0,4.0,0.4,15.9,4.5,0.0,0.0
2018,3,30,6,0,44.0,8.0,0.4,16.0,9.0,19.75,0.0
2018,3,30,6,15,105.5,23.5,0.4,16.7,33.5,72.06,15.83
2018,3,30,6,30,167.0,39.0,0.4,17.4,58.0,123.18,89.41
2018,3,30,6,45,245.5,54.0,0.4,18.1,98.5,179.27,138.2
2018,3,30,7,0,324.0,69.0,0.4,18.8,139.0,242.76,191.19
2018,3,30,7,15,485.5,71.5,0.35,19.4,208.5,342.89,271.16
2018,3,30,7,30,647.0,74.0,0.3,20.0,278.0,454.59,356.49
2018,3,30,7,45,688.5,79.5,0.3,20.55,331.5,510.91,397.72
2018,3,30,8,0,730.0,85.0,0.3,21.1,385.0,568.82,438.93
2018,3,30,8,15,711.5,100.5,0.4,21.85,424.0,599.62,459.63
2018,3,30,8,30,693.0,116.0,0.5,22.6,463.0,626.88,477.46
2018,3,30,8,45,734.0,115.5,0.6,23.3,515.0,676.12,511.04
2018,3,30,9,0,775.0,115.0,0.7,24.0,567.0,722.91,540.74
2018,3,30,9,15,683.5,154.0,0.75,24.45,574.0,714.85,532.82
2018,3,30,9,30,592.0,193.0,0.8,24.9,581.0,696.06,516.91
2018,3,30,9,45,594.0,207.0,0.8,25.3,615.0,721.38,532.2
2018,3,30,10,0,596.0,221.0,0.8,25.7,649.0,744.43,545.27
2018,3,30,10,15,580.0,240.0,0.85,26.0,670.5,753.05,549.31
2018,3,30,10,30,564.0,259.0,0.9,26.3,692.0,761.44,553.31
2018,3,30,10,45,538.0,278.5,0.9,26.55,701.5,759.13,549.66
2018,3,30,11,0,512.0,298.0,0.9,26.8,711.0,754.31,544.56
2018,3,30,11,15,529.0,296.5,1.0,26.95,730.0,762.97,551.08
2018,3,30,11,30,546.0,295.0,1.1,27.1,749.0,769.55,556.09
2018,3,30,11,45,744.0,205.0,1.15,27.25,829.0,839.36,605.81
2018,3,30,12,0,942.0,115.0,1.2,27.4,909.0,898.06,642.7
2018,3,30,12,15,949.0,111.5,1.3,27.45,910.0,883.79,634.16
2018,3,30,12,30,956.0,108.0,1.4,27.5,911.0,866.22,624.32
2018,3,30,12,45,942.5,112.0,1.45,27.55,896.5,836.86,606.2
2018,3,30,13,0,929.0,116.0,1.5,27.6,882.0,805.16,586.53
2018,3,30,13,15,870.0,140.0,1.55,27.6,845.5,757.65,556.27
2018,3,30,13,30,811.0,164.0,1.6,27.6,809.0,710.72,524.01
2018,3,30,13,45,798.5,162.0,1.65,27.6,780.5,670.91,496.71
2018,3,30,14,0,786.0,160.0,1.7,27.6,752.0,630.02,467.93
2018,3,30,14,15,794.5,145.5,1.7,27.5,722.0,588.61,438.32
2018,3,30,14,30,803.0,131.0,1.7,27.4,692.0,544.91,406.17
2018,3,30,14,45,806.5,119.0,1.65,27.35,656.0,498.87,370.98
2018,3,30,15,0,810.0,107.0,1.6,27.3,620.0,451.16,333.49
2018,3,30,15,15,761.5,112.5,1.6,27.3,568.0,397.39,290.85
2018,3,30,15,30,713.0,118.0,1.6,27.3,516.0,343.8,247.73
2018,3,30,15,45,588.5,136.0,1.4,27.05,445.0,285.9,202.67
2018,3,30,16,0,464.0,154.0,1.2,26.8,374.0,239.74,167.81
2018,3,30,16,15,444.5,138.0,1.1,26.1,329.0,196.17,133.06
2018,3,30,16,30,425.0,122.0,1.0,25.4,284.0,154.53,100.76
2018,3,30,16,45,367.0,109.0,0.85,24.7,234.0,114.18,73.27
2018,3,30,17,0,309.0,96.0,0.7,24.0,184.0,79.97,53.88
2018,3,30,17,15,290.5,78.0,0.75,23.1,147.0,56.8,43.33
2018,3,30,17,30,272.0,60.0,0.8,22.2,110.0,44.69,32.73
2018,3,30,17,45,205.5,45.0,0.9,21.35,75.5,34.37,23.31
2018,3,30,18,0,139.0,30.0,1.0,20.5,41.0,23.48,10.8
2018,3,30,18,15,76.5,16.0,1.0,20.0,21.5,15.73,0.0
2018,3,30,18,30,14.0,2.0,1.0,19.5,2.0,0.0,0.0
2018,3,30,18,45,7.0,1.0,1.0,19.05,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.15,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,3,31,5,45,4.5,4.0,0.2,17.45,4.0,0.0,0.0
2018,3,31,6,0,9.0,8.0,0.2,17.6,8.0,10.33,0.0
2018,3,31,6,15,44.0,25.5,0.2,18.05,30.0,47.19,15.39
2018,3,31,6,30,79.0,43.0,0.2,18.5,52.0,83.97,60.29
2018,3,31,6,45,131.0,62.0,0.25,19.0,86.5,135.62,104.14
2018,3,31,7,0,183.0,81.0,0.3,19.5,121.0,186.1,146.33
2018,3,31,7,15,217.5,100.0,0.35,19.95,160.5,231.98,184.06
2018,3,31,7,30,252.0,119.0,0.4,20.4,200.0,280.36,222.68
2018,3,31,7,45,283.0,138.0,0.45,20.85,244.0,328.87,260.24
2018,3,31,8,0,314.0,157.0,0.5,21.3,288.0,379.04,297.97
2018,3,31,8,15,406.0,160.0,0.4,22.0,351.5,461.54,358.05
2018,3,31,8,30,498.0,163.0,0.3,22.7,415.0,541.42,413.43
2018,3,31,8,45,664.0,134.0,0.2,23.35,504.0,648.5,486.73
2018,3,31,9,0,830.0,105.0,0.1,24.0,593.0,756.85,554.81
2018,3,31,9,15,850.5,107.0,0.25,24.45,638.5,794.29,577.17
2018,3,31,9,30,871.0,109.0,0.4,24.9,684.0,829.89,599.68
2018,3,31,9,45,881.5,112.0,0.6,25.3,721.5,856.22,617.39
2018,3,31,10,0,892.0,115.0,0.8,25.7,759.0,875.47,630.67
2018,3,31,10,15,899.5,117.0,0.9,25.85,789.0,892.78,641.68
2018,3,31,10,30,907.0,119.0,1.0,26.0,819.0,907.09,650.88
2018,3,31,10,45,868.0,140.5,1.1,26.1,826.5,902.59,648.39
2018,3,31,11,0,829.0,162.0,1.2,26.2,834.0,890.05,641.04
2018,3,31,11,15,752.0,202.5,1.3,26.25,820.5,863.13,624.63
2018,3,31,11,30,675.0,243.0,1.4,26.3,807.0,830.69,603.44
2018,3,31,11,45,599.0,277.0,1.5,26.3,780.5,790.32,576.01
2018,3,31,12,0,523.0,311.0,1.6,26.3,754.0,749.02,547.59
2018,3,31,12,15,486.5,326.5,1.7,26.2,738.0,722.23,529.81
2018,3,31,12,30,450.0,342.0,1.8,26.1,722.0,694.8,511.22
2018,3,31,12,45,410.5,353.0,1.95,26.0,696.5,660.6,488.1
2018,3,31,13,0,371.0,364.0,2.1,25.9,671.0,626.84,464.93
2018,3,31,13,15,408.5,342.5,2.15,25.65,674.0,619.17,461.32
2018,3,31,13,30,446.0,321.0,2.2,25.4,677.0,608.38,455.11
2018,3,31,13,45,319.5,340.0,2.25,25.2,591.0,525.87,394.78
2018,3,31,14,0,193.0,359.0,2.3,25.0,505.0,452.51,340.5
2018,3,31,14,15,166.5,344.5,2.3,24.7,466.5,413.72,312.62
2018,3,31,14,30,140.0,330.0,2.3,24.4,428.0,376.87,285.71
2018,3,31,14,45,143.0,312.0,2.3,24.15,407.5,353.51,268.75
2018,3,31,15,0,146.0,294.0,2.3,23.9,387.0,329.77,251.14
2018,3,31,15,15,146.0,271.5,2.3,23.9,359.0,300.69,228.97
2018,3,31,15,30,146.0,249.0,2.3,23.9,331.0,271.63,206.47
2018,3,31,15,45,176.0,225.0,2.1,23.15,315.0,250.22,189.27
2018,3,31,16,0,206.0,201.0,1.9,22.4,299.0,225.82,168.99
2018,3,31,16,15,193.5,177.0,1.75,21.7,261.0,190.24,141.01
2018,3,31,16,30,181.0,153.0,1.6,21.0,223.0,156.11,114.45
2018,3,31,16,45,189.0,130.5,1.45,20.3,194.0,126.38,91.39
2018,3,31,17,0,197.0,108.0,1.3,19.6,165.0,91.4,66.25
2018,3,31,17,15,167.5,88.0,1.25,18.8,129.5,68.58,54.38
2018,3,31,17,30,138.0,68.0,1.2,18.0,94.0,54.1,41.5
2018,3,31,17,45,101.5,49.0,1.15,17.2,64.5,39.77,28.42
2018,3,31,18,0,65.0,30.0,1.1,16.4,35.0,26.21,13.64
2018,3,31,18,15,36.5,16.0,1.1,16.0,18.5,15.73,0.0
2018,3,31,18,30,8.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,31,18,45,4.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,1,5,45,9.5,5.0,1.45,10.7,5.0,0.0,0.0
2018,4,1,6,0,19.0,10.0,1.5,11.1,10.0,15.12,0.0
2018,4,1,6,15,95.5,23.5,1.65,11.75,34.0,65.4,30.36
2018,4,1,6,30,172.0,37.0,1.8,12.4,58.0,122.93,92.82
2018,4,1,6,45,291.5,47.0,1.95,13.1,103.5,191.33,152.46
2018,4,1,7,0,411.0,57.0,2.1,13.8,149.0,274.59,223.77
2018,4,1,7,15,227.5,77.0,2.05,14.45,130.0,209.42,171.85
2018,4,1,7,30,44.0,97.0,2.0,15.1,111.0,125.53,100.9
2018,4,1,7,45,78.0,132.5,1.95,15.8,163.0,186.35,151.51
2018,4,1,8,0,112.0,168.0,1.9,16.5,215.0,256.72,208.14
2018,4,1,8,15,207.5,186.5,1.9,17.25,287.5,343.5,277.53
2018,4,1,8,30,303.0,205.0,1.9,18.0,360.0,444.4,355.31
2018,4,1,8,45,499.5,174.5,1.85,18.75,458.0,570.88,451.78
2018,4,1,9,0,696.0,144.0,1.8,19.5,556.0,703.57,548.19
2018,4,1,9,15,790.0,122.5,1.85,20.2,622.0,766.84,589.3
2018,4,1,9,30,884.0,101.0,1.9,20.9,688.0,830.46,630.09
2018,4,1,9,45,897.5,101.5,2.0,21.6,725.5,856.9,645.33
2018,4,1,10,0,911.0,102.0,2.1,22.3,763.0,880.78,659.15
2018,4,1,10,15,919.5,103.0,2.2,22.75,793.5,898.19,669.26
2018,4,1,10,30,928.0,104.0,2.3,23.2,824.0,912.57,677.48
2018,4,1,10,45,934.0,105.0,2.4,23.7,847.5,921.66,682.14
2018,4,1,11,0,940.0,106.0,2.5,24.2,871.0,927.49,684.79
2018,4,1,11,15,942.5,107.0,2.65,24.35,885.5,926.99,684.74
2018,4,1,11,30,945.0,108.0,2.8,24.5,900.0,923.18,682.6
2018,4,1,11,45,945.5,108.0,2.9,24.7,906.0,913.36,676.03
2018,4,1,12,0,946.0,108.0,3.0,24.9,912.0,900.31,667.43
2018,4,1,12,15,945.0,108.5,3.15,24.9,910.5,883.36,657.11
2018,4,1,12,30,944.0,109.0,3.3,24.9,909.0,863.36,644.71
2018,4,1,12,45,941.5,109.0,3.45,24.85,899.0,838.76,629.22
2018,4,1,13,0,939.0,109.0,3.6,24.8,889.0,811.37,611.71
2018,4,1,13,15,934.5,108.0,3.75,24.65,871.0,778.95,590.77
2018,4,1,13,30,930.0,107.0,3.9,24.5,853.0,744.16,567.93
2018,4,1,13,45,923.5,106.5,4.0,24.3,827.5,706.3,541.28
2018,4,1,14,0,917.0,106.0,4.1,24.1,802.0,666.54,512.07
2018,4,1,14,15,907.5,104.5,4.2,23.7,769.0,622.4,479.28
2018,4,1,14,30,898.0,103.0,4.3,23.3,736.0,576.99,444.58
2018,4,1,14,45,884.5,101.0,4.4,22.95,696.0,528.11,406.19
2018,4,1,15,0,871.0,99.0,4.5,22.6,656.0,475.44,363.86
2018,4,1,15,15,854.0,96.0,4.5,22.6,610.5,423.33,320.04
2018,4,1,15,30,837.0,93.0,4.5,22.6,565.0,371.64,275.52
2018,4,1,15,45,813.5,90.5,4.45,21.55,515.5,319.11,230.62
2018,4,1,16,0,790.0,88.0,4.4,20.5,466.0,268.16,186.37
2018,4,1,16,15,755.5,84.5,4.25,19.8,413.0,216.0,141.64
2018,4,1,16,30,721.0,81.0,4.1,19.1,360.0,163.41,98.54
2018,4,1,16,45,673.5,76.0,3.95,18.4,306.0,115.14,63.77
2018,4,1,17,0,626.0,71.0,3.8,17.7,252.0,71.9,40.58
2018,4,1,17,15,552.0,63.5,3.5,16.8,199.0,44.64,33.86
2018,4,1,17,30,478.0,56.0,3.2,15.9,146.0,41.67,31.04
2018,4,1,17,45,359.5,45.0,2.85,15.05,100.5,35.16,24.77
2018,4,1,18,0,241.0,34.0,2.5,14.2,55.0,26.73,14.7
2018,4,1,18,15,130.5,19.0,2.4,13.7,29.5,18.68,0.0
2018,4,1,18,30,20.0,4.0,2.3,13.2,4.0,0.0,0.0
2018,4,1,18,45,10.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,2,5,45,10.0,5.0,2.8,11.35,5.5,0.0,0.0
2018,4,2,6,0,20.0,10.0,2.8,11.5,11.0,15.49,0.0
2018,4,2,6,15,40.5,26.5,2.85,11.75,31.0,47.64,24.37
2018,4,2,6,30,61.0,43.0,2.9,12.0,51.0,76.35,56.77
2018,4,2,6,45,83.5,62.5,3.0,12.3,78.5,110.02,86.94
2018,4,2,7,0,106.0,82.0,3.1,12.6,106.0,145.23,118.03
2018,4,2,7,15,139.5,99.5,3.15,13.0,140.0,185.3,152.74
2018,4,2,7,30,173.0,117.0,3.2,13.4,174.0,228.01,189.02
2018,4,2,7,45,397.0,112.5,3.25,13.8,273.0,378.32,314.78
2018,4,2,8,0,621.0,108.0,3.3,14.2,372.0,534.45,440.55
2018,4,2,8,15,670.5,111.5,3.3,14.65,429.0,593.22,485.03
2018,4,2,8,30,720.0,115.0,3.3,15.1,486.0,653.44,529.91
2018,4,2,8,45,594.0,156.5,3.3,15.55,481.5,626.39,504.94
2018,4,2,9,0,468.0,198.0,3.3,16.0,477.0,586.51,470.51
2018,4,2,9,15,427.0,230.0,3.25,16.45,498.5,598.28,476.37
2018,4,2,9,30,386.0,262.0,3.2,16.9,520.0,598.34,473.24
2018,4,2,9,45,517.5,232.5,3.15,17.4,598.5,688.87,541.31
2018,4,2,10,0,649.0,203.0,3.1,17.9,677.0,777.28,605.43
2018,4,2,10,15,611.0,229.0,3.2,18.4,689.5,776.7,601.6
2018,4,2,10,30,573.0,255.0,3.3,18.9,702.0,770.96,594.88
2018,4,2,10,45,499.5,297.0,3.35,19.4,694.5,750.18,576.17
2018,4,2,11,0,426.0,339.0,3.4,19.9,687.0,726.09,555.28
2018,4,2,11,15,493.0,318.0,3.5,20.2,728.0,758.58,579.69
2018,4,2,11,30,560.0,297.0,3.6,20.5,769.0,788.84,601.96
2018,4,2,11,45,728.0,212.0,3.75,20.85,830.5,839.76,641.5
2018,4,2,12,0,896.0,127.0,3.9,21.2,892.0,880.09,668.98
2018,4,2,12,15,914.5,116.5,4.0,21.35,896.0,869.0,661.08
2018,4,2,12,30,933.0,106.0,4.1,21.5,900.0,854.39,651.17
2018,4,2,12,45,929.5,106.0,4.15,21.6,889.5,829.24,633.82
2018,4,2,13,0,926.0,106.0,4.2,21.7,879.0,801.4,614.63
2018,4,2,13,15,921.5,105.5,4.25,21.65,861.0,769.8,593.07
2018,4,2,13,30,917.0,105.0,4.3,21.6,843.0,735.87,569.72
2018,4,2,13,45,911.0,104.0,4.35,21.55,818.0,698.3,542.46
2018,4,2,14,0,905.0,103.0,4.4,21.5,793.0,658.83,512.68
2018,4,2,14,15,895.0,102.0,4.35,21.3,760.0,615.33,479.09
2018,4,2,14,30,885.0,101.0,4.3,21.1,727.0,570.61,443.83
2018,4,2,14,45,870.5,99.5,4.25,20.9,687.5,522.24,404.97
2018,4,2,15,0,856.0,98.0,4.2,20.7,648.0,470.16,362.33
2018,4,2,15,15,839.0,96.0,4.2,20.7,603.5,419.63,319.56
2018,4,2,15,30,822.0,94.0,4.2,20.7,559.0,369.53,276.13
2018,4,2,15,45,795.0,90.5,4.05,20.1,508.0,315.75,229.74
2018,4,2,16,0,768.0,87.0,3.9,19.5,457.0,263.93,184.49
2018,4,2,16,15,731.5,82.5,3.7,18.95,403.0,211.55,139.52
2018,4,2,16,30,695.0,78.0,3.5,18.4,349.0,159.17,96.42
2018,4,2,16,45,643.5,75.0,3.35,17.85,297.0,113.49,63.41
2018,4,2,17,0,592.0,72.0,3.2,17.3,245.0,73.28,41.76
2018,4,2,17,15,509.5,63.5,2.9,16.4,191.0,44.4,33.72
2018,4,2,17,30,427.0,55.0,2.6,15.5,137.0,40.47,30.07
2018,4,2,17,45,330.5,44.5,2.3,14.65,96.0,34.41,24.22
2018,4,2,18,0,234.0,34.0,2.0,13.8,55.0,26.63,15.11
2018,4,2,18,15,128.0,19.5,2.0,13.4,30.0,19.17,0.0
2018,4,2,18,30,22.0,5.0,2.0,13.0,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.05,12.65,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,5,45,36.0,7.5,0.95,10.0,8.5,0.0,0.0
2018,4,3,6,0,72.0,15.0,0.9,10.4,17.0,35.42,0.0
2018,4,3,6,15,194.5,31.5,1.05,11.15,53.5,118.41,73.11
2018,4,3,6,30,317.0,48.0,1.2,11.9,90.0,194.03,149.62
2018,4,3,6,45,412.0,58.5,1.35,12.6,139.0,260.96,208.8
2018,4,3,7,0,507.0,69.0,1.5,13.3,188.0,337.4,274.26
2018,4,3,7,15,573.5,75.5,1.45,13.95,242.0,402.04,328.11
2018,4,3,7,30,640.0,82.0,1.4,14.6,296.0,471.01,383.19
2018,4,3,7,45,687.5,85.5,1.3,15.2,350.5,528.98,427.4
2018,4,3,8,0,735.0,89.0,1.2,15.8,405.0,588.92,471.18
2018,4,3,8,15,768.5,92.0,1.15,16.6,458.0,637.92,505.15
2018,4,3,8,30,802.0,95.0,1.1,17.4,511.0,689.74,538.96
2018,4,3,8,45,828.5,96.0,1.05,18.15,560.5,733.85,565.75
2018,4,3,9,0,855.0,97.0,1.0,18.9,610.0,776.94,591.14
2018,4,3,9,15,871.0,98.5,1.0,19.6,653.5,810.91,610.54
2018,4,3,9,30,887.0,100.0,1.0,20.3,697.0,838.35,625.39
2018,4,3,9,45,899.0,101.5,0.95,21.0,734.5,864.66,638.61
