Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,0,911.0,103.0,0.9,21.7,772.0,888.33,649.92
2018,4,3,10,15,918.5,105.0,0.95,22.3,802.5,905.86,659.17
2018,4,3,10,30,926.0,107.0,1.0,22.9,833.0,920.32,666.58
2018,4,3,10,45,931.5,108.0,1.0,23.45,856.0,928.84,669.59
2018,4,3,11,0,937.0,109.0,1.0,24.0,879.0,934.11,670.73
2018,4,3,11,15,940.0,110.0,1.0,24.2,894.0,933.92,669.49
2018,4,3,11,30,943.0,111.0,1.0,24.4,909.0,930.41,666.37
2018,4,3,11,45,944.0,111.5,1.05,24.65,915.5,921.39,660.66
2018,4,3,12,0,945.0,112.0,1.1,24.9,922.0,909.14,653.05
2018,4,3,12,15,940.0,115.0,1.1,25.0,919.5,891.22,641.53
2018,4,3,12,30,935.0,118.0,1.1,25.1,917.0,870.37,628.26
2018,4,3,12,45,926.0,121.5,1.1,25.2,905.0,844.06,611.54
2018,4,3,13,0,917.0,125.0,1.1,25.3,893.0,815.3,593.26
2018,4,3,13,15,913.0,123.5,1.15,25.25,874.5,783.19,573.69
2018,4,3,13,30,909.0,122.0,1.2,25.2,856.0,748.75,552.36
2018,4,3,13,45,901.5,120.5,1.25,25.15,829.5,709.84,526.29
2018,4,3,14,0,894.0,119.0,1.3,25.1,803.0,669.17,498.14
2018,4,3,14,15,884.0,117.0,1.35,24.95,769.5,625.02,466.93
2018,4,3,14,30,874.0,115.0,1.4,24.8,736.0,577.19,432.22
2018,4,3,14,45,860.5,112.5,1.5,24.65,696.0,528.41,395.91
2018,4,3,15,0,847.0,110.0,1.6,24.5,656.0,479.28,358.01
2018,4,3,15,15,829.5,106.5,1.6,24.5,610.5,427.53,316.39
2018,4,3,15,30,812.0,103.0,1.6,24.5,565.0,376.29,274.06
2018,4,3,15,45,785.5,99.5,1.75,23.85,514.5,323.1,230.35
2018,4,3,16,0,759.0,96.0,1.9,23.2,464.0,271.84,187.29
2018,4,3,16,15,722.5,92.5,1.85,22.45,411.0,217.06,141.8
2018,4,3,16,30,686.0,89.0,1.8,21.7,358.0,169.1,103.22
2018,4,3,16,45,627.0,83.5,1.75,20.95,302.0,121.0,69.0
2018,4,3,17,0,568.0,78.0,1.7,20.2,246.0,79.22,45.96
2018,4,3,17,15,467.5,69.0,1.6,19.1,188.5,49.06,37.42
2018,4,3,17,30,367.0,60.0,1.5,18.0,131.0,44.31,33.12
2018,4,3,17,45,287.5,48.0,1.4,16.85,93.0,36.47,25.82
2018,4,3,18,0,208.0,36.0,1.3,15.7,55.0,28.22,16.6
2018,4,3,18,15,112.5,20.5,1.25,15.2,30.0,20.15,0.0
2018,4,3,18,30,17.0,5.0,1.2,14.7,5.0,0.0,0.0
2018,4,3,18,45,8.5,2.5,1.2,14.2,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,11.69,0.0
2018,4,4,6,15,6.5,27.5,0.9,13.0,28.0,30.69,16.6
2018,4,4,6,30,10.0,44.0,1.0,13.5,45.0,49.26,35.14
2018,4,4,6,45,10.0,61.5,1.1,14.0,63.0,67.37,51.2
2018,4,4,7,0,10.0,79.0,1.2,14.5,81.0,85.26,66.69
2018,4,4,7,15,47.0,104.0,1.25,15.2,119.5,136.22,109.67
2018,4,4,7,30,84.0,129.0,1.3,15.9,158.0,185.83,150.74
2018,4,4,7,45,158.5,152.0,1.35,16.55,217.0,265.72,215.86
2018,4,4,8,0,233.0,175.0,1.4,17.2,276.0,351.92,283.88
2018,4,4,8,15,316.0,184.0,1.45,17.95,339.0,424.92,340.05
2018,4,4,8,30,399.0,193.0,1.5,18.7,402.0,511.36,404.53
2018,4,4,8,45,492.5,187.0,1.5,19.4,468.5,585.2,458.19
2018,4,4,9,0,586.0,181.0,1.5,20.1,535.0,662.83,513.01
2018,4,4,9,15,585.0,187.0,1.55,20.65,561.5,684.44,525.85
2018,4,4,9,30,584.0,193.0,1.6,21.2,588.0,700.77,535.45
2018,4,4,9,45,406.5,263.0,1.7,21.75,545.0,631.87,480.87
2018,4,4,10,0,229.0,333.0,1.8,22.3,502.0,543.28,412.05
2018,4,4,10,15,364.0,309.0,1.85,22.4,590.0,641.85,485.82
2018,4,4,10,30,499.0,285.0,1.9,22.5,678.0,741.45,556.89
2018,4,4,10,45,554.5,275.0,1.95,22.55,723.0,779.02,582.63
2018,4,4,11,0,610.0,265.0,2.0,22.6,768.0,816.24,608.44
2018,4,4,11,15,431.0,318.0,1.9,22.4,676.5,707.55,528.71
2018,4,4,11,30,252.0,371.0,1.8,22.2,585.0,595.18,445.79
2018,4,4,11,45,244.5,394.0,1.7,22.0,603.0,605.8,453.05
2018,4,4,12,0,237.0,417.0,1.6,21.8,621.0,612.33,456.55
2018,4,4,12,15,321.5,393.0,1.55,21.7,669.0,653.95,487.47
2018,4,4,12,30,406.0,369.0,1.5,21.6,717.0,689.0,513.09
2018,4,4,12,45,443.5,348.5,1.4,21.55,724.5,686.84,511.46
2018,4,4,13,0,481.0,328.0,1.3,21.5,732.0,680.61,507.29
2018,4,4,13,15,503.5,311.5,1.45,21.65,727.0,664.03,497.26
2018,4,4,13,30,526.0,295.0,1.6,21.8,722.0,644.95,485.2
2018,4,4,13,45,402.0,320.5,1.75,21.95,641.0,564.74,426.85
2018,4,4,14,0,278.0,346.0,1.9,22.1,560.0,493.82,374.4
2018,4,4,14,15,237.0,337.5,2.05,22.1,514.5,450.77,343.16
2018,4,4,14,30,196.0,329.0,2.2,22.1,469.0,408.18,311.68
2018,4,4,14,45,194.5,297.5,2.4,22.1,430.0,368.51,282.51
2018,4,4,15,0,193.0,266.0,2.6,22.1,391.0,329.02,252.78
2018,4,4,15,15,360.5,222.5,2.6,22.1,436.0,343.75,262.5
2018,4,4,15,30,528.0,179.0,2.6,22.1,481.0,341.94,256.82
2018,4,4,15,45,466.5,176.0,2.6,21.45,425.5,291.8,216.77
2018,4,4,16,0,405.0,173.0,2.6,20.8,370.0,247.42,181.5
2018,4,4,16,15,240.5,153.0,2.35,20.15,266.5,178.54,131.08
2018,4,4,16,30,76.0,133.0,2.1,19.5,163.0,131.55,99.83
2018,4,4,16,45,101.0,123.5,1.9,18.85,157.5,115.46,86.33
2018,4,4,17,0,126.0,114.0,1.7,18.2,152.0,100.37,74.95
2018,4,4,17,15,110.5,93.5,1.55,17.4,122.0,76.78,61.91
2018,4,4,17,30,95.0,73.0,1.4,16.6,92.0,61.0,47.89
2018,4,4,17,45,66.5,53.0,1.25,15.8,64.5,45.11,33.43
2018,4,4,18,0,38.0,33.0,1.1,15.0,37.0,28.79,17.44
2018,4,4,18,15,22.5,18.5,1.05,14.75,20.5,16.35,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.93,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.3,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,0.9,11.4,4.0,6.3,0.0
2018,4,5,6,15,4.0,7.0,1.05,12.1,7.0,8.18,0.49
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,9.64,2.42
2018,4,5,6,45,2.0,21.0,1.35,13.55,21.5,21.14,12.36
2018,4,5,7,0,4.0,32.0,1.5,14.3,33.0,32.83,22.47
2018,4,5,7,15,78.5,79.0,1.45,15.0,106.0,129.13,104.58
2018,4,5,7,30,153.0,126.0,1.4,15.7,179.0,228.71,186.97
2018,4,5,7,45,108.5,135.5,1.35,16.4,176.0,215.94,175.06
2018,4,5,8,0,64.0,145.0,1.3,17.1,173.0,192.57,154.6
2018,4,5,8,15,53.0,161.0,1.1,17.35,186.0,203.28,162.27
2018,4,5,8,30,42.0,177.0,0.9,17.6,199.0,213.05,168.81
2018,4,5,8,45,82.0,225.0,0.7,17.85,273.0,295.48,232.89
2018,4,5,9,0,122.0,273.0,0.5,18.1,347.0,387.89,301.05
2018,4,5,9,15,122.0,293.0,0.5,18.7,371.5,410.27,315.13
2018,4,5,9,30,122.0,313.0,0.5,19.3,396.0,432.06,329.21
2018,4,5,9,45,149.0,328.0,0.45,19.9,435.0,470.55,355.56
2018,4,5,10,0,176.0,343.0,0.4,20.5,474.0,509.27,381.28
2018,4,5,10,15,303.5,332.5,0.5,21.2,568.5,615.38,457.06
2018,4,5,10,30,431.0,322.0,0.6,21.9,663.0,721.63,529.54
2018,4,5,10,45,531.5,287.0,0.75,22.55,719.5,772.92,565.03
2018,4,5,11,0,632.0,252.0,0.9,23.2,776.0,824.55,600.9
2018,4,5,11,15,553.0,292.5,1.1,23.3,756.5,790.09,577.45
2018,4,5,11,30,474.0,333.0,1.3,23.4,737.0,755.02,553.87
2018,4,5,11,45,544.0,299.0,1.45,23.5,766.0,773.38,569.6
2018,4,5,12,0,614.0,265.0,1.6,23.6,795.0,789.19,582.94
2018,4,5,12,15,414.5,337.0,1.85,23.3,694.5,679.68,505.71
2018,4,5,12,30,215.0,409.0,2.1,23.0,594.0,572.55,427.88
2018,4,5,12,45,137.0,395.0,2.35,22.75,512.5,489.82,368.86
2018,4,5,13,0,59.0,381.0,2.6,22.5,431.0,410.6,310.43
2018,4,5,13,15,71.5,382.5,2.65,22.15,441.5,417.27,316.66
2018,4,5,13,30,84.0,384.0,2.7,21.8,452.0,422.85,321.7
2018,4,5,13,45,106.5,377.0,2.8,21.45,461.0,426.08,325.37
2018,4,5,14,0,129.0,370.0,2.9,21.1,470.0,425.03,325.77
2018,4,5,14,15,115.5,351.0,2.9,20.8,437.5,392.02,301.45
2018,4,5,14,30,102.0,332.0,2.9,20.5,405.0,363.26,280.23
2018,4,5,14,45,119.5,316.0,2.95,20.2,397.0,347.48,268.99
2018,4,5,15,0,137.0,300.0,3.0,19.9,389.0,333.19,258.45
2018,4,5,15,15,149.0,276.5,3.0,19.9,367.5,308.6,239.3
2018,4,5,15,30,161.0,253.0,3.0,19.9,346.0,282.88,218.84
2018,4,5,15,45,159.0,230.0,2.75,19.1,315.0,252.08,194.68
2018,4,5,16,0,157.0,207.0,2.5,18.3,284.0,221.54,170.36
2018,4,5,16,15,140.5,184.0,2.35,17.95,247.0,188.31,143.97
2018,4,5,16,30,124.0,161.0,2.2,17.6,210.0,156.94,119.24
2018,4,5,16,45,141.0,138.5,2.0,17.2,187.0,131.19,98.12
2018,4,5,17,0,158.0,116.0,1.8,16.8,164.0,103.85,77.2
2018,4,5,17,15,143.0,94.5,1.7,16.4,131.5,77.58,62.88
2018,4,5,17,30,128.0,73.0,1.6,16.0,99.0,61.11,48.14
2018,4,5,17,45,93.0,53.5,1.5,15.6,69.5,45.57,33.92
2018,4,5,18,0,58.0,34.0,1.4,15.2,40.0,29.63,18.37
2018,4,5,18,15,35.0,19.0,1.35,15.0,22.0,16.81,0.0
2018,4,5,18,30,12.0,4.0,1.3,14.8,4.0,3.93,0.0
2018,4,5,18,45,6.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,14.1,1.5,1.47,0.0
2018,4,6,6,0,0.0,3.0,1.0,14.2,3.0,2.89,0.0
2018,4,6,6,15,0.0,5.0,1.1,14.45,5.0,4.82,0.0
2018,4,6,6,30,0.0,7.0,1.2,14.7,7.0,6.74,0.0
2018,4,6,6,45,0.0,10.0,1.3,14.9,10.0,9.64,2.53
2018,4,6,7,0,0.0,13.0,1.4,15.1,13.0,12.53,5.07
2018,4,6,7,15,0.0,30.5,1.45,15.35,30.5,29.44,19.52
2018,4,6,7,30,0.0,48.0,1.5,15.6,48.0,46.36,33.84
2018,4,6,7,45,2.5,89.5,1.6,15.85,90.5,88.95,69.49
2018,4,6,8,0,5.0,131.0,1.7,16.1,133.0,133.35,105.88
2018,4,6,8,15,13.5,161.5,1.8,16.35,168.5,170.59,135.92
2018,4,6,8,30,22.0,192.0,1.9,16.6,204.0,208.25,165.82
2018,4,6,8,45,38.0,218.0,2.0,16.9,240.5,254.63,202.34
2018,4,6,9,0,54.0,244.0,2.1,17.2,277.0,294.73,233.35
2018,4,6,9,15,37.0,245.5,2.2,17.45,269.0,282.04,222.06
2018,4,6,9,30,20.0,247.0,2.3,17.7,261.0,261.68,205.01
2018,4,6,9,45,18.5,250.5,2.45,18.0,264.0,263.47,205.86
2018,4,6,10,0,17.0,254.0,2.6,18.3,267.0,265.25,206.66
2018,4,6,10,15,15.5,254.0,2.7,18.7,266.0,263.47,204.63
2018,4,6,10,30,14.0,254.0,2.8,19.1,265.0,261.7,202.67
2018,4,6,10,45,10.5,226.5,2.85,19.5,235.0,230.79,178.19
2018,4,6,11,0,7.0,199.0,2.9,19.9,205.0,200.22,154.0
2018,4,6,11,15,11.5,239.0,3.0,20.1,249.0,243.3,187.36
2018,4,6,11,30,16.0,279.0,3.1,20.3,293.0,286.12,219.96
2018,4,6,11,45,16.5,283.0,3.15,20.55,297.5,289.79,222.36
2018,4,6,12,0,17.0,287.0,3.2,20.8,302.0,293.35,224.83
2018,4,6,12,15,16.5,282.5,3.2,20.65,297.0,287.72,220.63
2018,4,6,12,30,16.0,278.0,3.2,20.5,292.0,282.08,216.49
2018,4,6,12,45,18.0,288.0,3.15,20.4,303.5,292.35,224.49
2018,4,6,13,0,20.0,298.0,3.1,20.3,315.0,302.34,232.25
2018,4,6,13,15,20.5,295.0,3.05,20.1,312.0,298.57,229.64
2018,4,6,13,30,21.0,292.0,3.0,19.9,309.0,294.68,227.02
2018,4,6,13,45,19.0,273.5,2.95,19.75,288.5,274.46,211.82
2018,4,6,14,0,17.0,255.0,2.9,19.6,268.0,254.46,196.77
2018,4,6,14,15,12.5,229.0,2.9,19.5,238.5,226.2,175.16
2018,4,6,14,30,8.0,203.0,2.9,19.4,209.0,198.41,153.77
2018,4,6,14,45,13.5,212.0,2.85,19.35,221.0,208.6,162.18
2018,4,6,15,0,19.0,221.0,2.8,19.3,233.0,217.96,169.83
2018,4,6,15,15,18.5,197.5,2.8,19.3,208.5,194.59,151.7
2018,4,6,15,30,18.0,174.0,2.8,19.3,184.0,171.35,133.57
2018,4,6,15,45,17.0,157.5,2.8,19.2,166.5,154.41,120.36
2018,4,6,16,0,16.0,141.0,2.8,19.1,149.0,137.61,107.13
2018,4,6,16,15,44.0,121.0,2.7,18.95,139.5,121.19,93.0
2018,4,6,16,30,72.0,101.0,2.6,18.8,130.0,101.27,75.6
2018,4,6,16,45,123.5,108.5,2.5,18.65,149.5,106.95,78.47
2018,4,6,17,0,175.0,116.0,2.4,18.5,169.0,105.34,77.33
2018,4,6,17,15,133.5,95.0,2.15,18.25,131.0,77.99,62.8
2018,4,6,17,30,92.0,74.0,1.9,18.0,93.0,61.87,48.44
2018,4,6,17,45,57.0,51.5,1.65,17.7,62.0,44.17,32.46
2018,4,6,18,0,22.0,29.0,1.4,17.4,31.0,27.09,16.37
2018,4,6,18,15,11.0,15.0,1.35,17.3,16.0,14.33,0.0
2018,4,6,18,30,0.0,1.0,1.3,17.2,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,1.25,17.1,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,4,7,5,45,7.5,2.0,2.9,15.9,2.5,3.9,0.0
2018,4,7,6,0,15.0,4.0,3.1,15.9,5.0,9.87,0.0
2018,4,7,6,15,26.0,7.5,3.2,15.85,11.0,19.5,9.21
2018,4,7,6,30,37.0,11.0,3.3,15.8,17.0,28.89,18.16
2018,4,7,6,45,20.5,17.0,3.35,15.75,20.5,27.25,17.43
2018,4,7,7,0,4.0,23.0,3.4,15.7,24.0,24.17,14.96
2018,4,7,7,15,4.0,35.0,3.35,15.75,36.0,35.95,25.04
2018,4,7,7,30,4.0,47.0,3.3,15.8,48.0,47.73,35.01
2018,4,7,7,45,3.5,71.5,3.2,15.8,72.5,71.3,54.76
2018,4,7,8,0,3.0,96.0,3.1,15.8,97.0,95.56,74.8
2018,4,7,8,15,145.5,148.0,3.15,16.25,226.0,260.62,213.23
2018,4,7,8,30,288.0,200.0,3.2,16.7,355.0,434.09,351.74
2018,4,7,8,45,347.0,218.5,3.25,17.1,421.5,506.13,406.3
2018,4,7,9,0,406.0,237.0,3.3,17.5,488.0,588.56,467.63
2018,4,7,9,15,511.5,218.5,3.4,17.95,556.5,662.05,522.95
2018,4,7,9,30,617.0,200.0,3.5,18.4,625.0,741.76,581.58
2018,4,7,9,45,471.0,258.0,3.55,18.85,592.5,685.48,534.53
2018,4,7,10,0,325.0,316.0,3.6,19.3,560.0,617.72,479.59
2018,4,7,10,15,258.5,348.5,3.6,19.5,547.0,594.8,459.84
2018,4,7,10,30,192.0,381.0,3.6,19.7,534.0,562.3,432.92
2018,4,7,10,45,281.5,372.5,3.6,19.95,604.0,637.01,489.2
2018,4,7,11,0,371.0,364.0,3.6,20.2,674.0,704.43,538.69
2018,4,7,11,15,466.0,332.5,3.7,20.3,728.5,756.82,577.98
2018,4,7,11,30,561.0,301.0,3.8,20.4,783.0,802.11,612.02
2018,4,7,11,45,549.0,310.5,3.85,20.5,785.0,792.19,603.91
2018,4,7,12,0,537.0,320.0,3.9,20.6,787.0,780.44,594.91
2018,4,7,12,15,661.0,262.5,3.95,20.55,836.5,815.9,623.58
2018,4,7,12,30,785.0,205.0,4.0,20.5,886.0,845.06,646.45
2018,4,7,12,45,745.5,219.5,4.05,20.5,860.0,806.75,618.96
2018,4,7,13,0,706.0,234.0,4.1,20.5,834.0,767.84,590.52
2018,4,7,13,15,713.0,225.0,4.1,20.4,820.0,741.0,571.65
2018,4,7,13,30,720.0,216.0,4.1,20.3,806.0,711.91,550.78
2018,4,7,13,45,700.5,214.5,4.1,20.25,774.0,669.83,519.58
2018,4,7,14,0,681.0,213.0,4.1,20.2,742.0,627.49,487.76
2018,4,7,14,15,730.0,180.5,4.15,20.05,726.5,597.27,465.73
2018,4,7,14,30,779.0,148.0,4.2,19.9,711.0,564.37,440.62
2018,4,7,14,45,766.5,142.5,4.2,19.75,671.5,514.53,401.14
2018,4,7,15,0,754.0,137.0,4.2,19.6,632.0,466.91,362.37
2018,4,7,15,15,756.0,128.0,4.2,19.6,595.5,422.2,324.55
2018,4,7,15,30,758.0,119.0,4.2,19.6,559.0,376.34,284.74
2018,4,7,15,45,741.5,116.0,4.15,19.0,515.5,328.89,243.59
2018,4,7,16,0,725.0,113.0,4.1,18.4,472.0,282.42,202.63
2018,4,7,16,15,689.0,108.5,3.95,18.0,420.0,231.73,158.93
2018,4,7,16,30,653.0,104.0,3.8,17.6,368.0,184.52,119.51
2018,4,7,16,45,604.0,97.0,3.7,17.15,314.0,137.47,83.96
2018,4,7,17,0,555.0,90.0,3.6,16.7,260.0,95.75,58.26
2018,4,7,17,15,480.5,81.0,3.3,16.0,207.5,58.23,46.03
2018,4,7,17,30,406.0,72.0,3.0,15.3,155.0,53.45,41.63
2018,4,7,17,45,296.5,58.0,2.7,14.6,109.0,44.28,33.04
2018,4,7,18,0,187.0,44.0,2.4,13.9,63.0,34.63,23.05
2018,4,7,18,15,101.5,26.0,2.45,13.6,35.5,21.5,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,7.86,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,46.5,12.0,3.05,10.1,14.5,23.96,0.0
2018,4,8,6,0,93.0,24.0,3.2,10.2,29.0,63.08,0.0
2018,4,8,6,15,208.5,40.5,3.4,10.6,68.5,139.35,102.59
2018,4,8,6,30,324.0,57.0,3.6,11.0,108.0,213.58,170.12
2018,4,8,6,45,414.0,68.0,3.8,11.4,158.5,280.73,230.07
2018,4,8,7,0,504.0,79.0,4.0,11.8,209.0,357.68,297.06
2018,4,8,7,15,564.5,86.5,4.05,12.35,263.5,421.42,351.38
2018,4,8,7,30,625.0,94.0,4.1,12.9,318.0,488.91,407.0
2018,4,8,7,45,667.5,99.5,4.2,13.45,372.0,546.29,452.98
2018,4,8,8,0,710.0,105.0,4.3,14.0,426.0,605.22,498.87
2018,4,8,8,15,740.5,109.0,4.25,14.5,478.0,655.21,536.1
2018,4,8,8,30,771.0,113.0,4.2,15.0,530.0,705.16,571.67
2018,4,8,8,45,794.5,115.5,4.15,15.45,578.5,745.0,598.45
2018,4,8,9,0,818.0,118.0,4.1,15.9,627.0,786.65,626.16
2018,4,8,9,15,838.0,119.0,4.05,16.35,671.0,822.37,649.1
2018,4,8,9,30,858.0,120.0,4.0,16.8,715.0,856.21,670.43
2018,4,8,9,45,874.0,120.0,3.95,17.25,753.0,883.45,686.84
2018,4,8,10,0,890.0,120.0,3.9,17.7,791.0,903.55,698.15
2018,4,8,10,15,897.0,122.0,3.9,18.05,820.5,920.03,707.51
2018,4,8,10,30,904.0,124.0,3.9,18.4,850.0,933.52,714.87
2018,4,8,10,45,909.5,125.5,3.9,18.8,872.5,942.06,718.77
2018,4,8,11,0,915.0,127.0,3.9,19.2,895.0,947.43,720.64
2018,4,8,11,15,918.0,128.0,3.9,19.45,909.5,946.86,718.98
2018,4,8,11,30,921.0,129.0,3.9,19.7,924.0,943.07,715.3
2018,4,8,11,45,921.0,129.5,3.95,19.95,929.5,932.97,707.73
2018,4,8,12,0,921.0,130.0,4.0,20.2,935.0,919.76,698.17
2018,4,8,12,15,920.5,130.0,4.05,20.35,932.5,902.6,686.26
2018,4,8,12,30,920.0,130.0,4.1,20.5,930.0,882.5,672.4
2018,4,8,12,45,918.5,128.5,4.1,20.65,919.5,857.31,654.8
2018,4,8,13,0,917.0,127.0,4.1,20.8,909.0,829.43,635.36
2018,4,8,13,15,912.0,126.5,4.1,20.8,890.5,797.32,613.28
2018,4,8,13,30,907.0,126.0,4.1,20.8,872.0,762.97,589.53
2018,4,8,13,45,899.5,124.5,4.1,20.8,845.5,723.92,561.29
2018,4,8,14,0,892.0,123.0,4.1,20.8,819.0,683.14,530.59
2018,4,8,14,15,881.0,121.5,4.05,20.7,785.0,638.74,496.63
2018,4,8,14,30,870.0,120.0,4.0,20.6,751.0,590.84,459.39
2018,4,8,14,45,855.5,118.0,3.95,20.5,710.5,541.99,420.5
2018,4,8,15,0,841.0,116.0,3.9,20.4,670.0,492.92,380.47
2018,4,8,15,15,823.5,112.5,3.9,20.4,624.5,441.25,337.41
2018,4,8,15,30,806.0,109.0,3.9,20.4,579.0,390.13,293.76
2018,4,8,15,45,780.0,105.5,3.85,19.95,528.5,337.13,248.36
2018,4,8,16,0,754.0,102.0,3.8,19.5,478.0,282.49,201.11
2018,4,8,16,15,718.0,98.5,3.6,19.0,425.0,231.08,156.84
2018,4,8,16,30,682.0,95.0,3.4,18.5,372.0,183.09,116.72
2018,4,8,16,45,632.5,89.0,3.2,18.05,317.5,135.15,80.35
2018,4,8,17,0,583.0,83.0,3.0,17.6,263.0,92.51,53.9
2018,4,8,17,15,502.5,74.5,2.65,16.65,208.5,53.13,41.43
2018,4,8,17,30,422.0,66.0,2.3,15.7,154.0,48.55,37.29
2018,4,8,17,45,317.5,53.5,1.95,14.75,108.5,40.47,29.76
2018,4,8,18,0,213.0,41.0,1.6,13.8,63.0,31.96,21.07
2018,4,8,18,15,120.0,24.5,1.6,13.4,35.5,19.52,0.0
2018,4,8,18,30,27.0,8.0,1.6,13.0,8.0,7.86,0.0
2018,4,8,18,45,13.5,4.0,1.55,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,5,45,19.5,10.5,1.1,10.35,11.5,15.5,0.0
2018,4,9,6,0,39.0,21.0,1.1,11.0,23.0,38.44,1.87
2018,4,9,6,15,84.5,38.0,1.35,12.0,49.5,84.66,61.44
2018,4,9,6,30,130.0,55.0,1.6,13.0,76.0,125.47,98.29
2018,4,9,6,45,117.0,77.5,1.85,13.95,101.5,144.46,116.0
2018,4,9,7,0,104.0,100.0,2.1,14.9,127.0,167.5,135.97
2018,4,9,7,15,90.5,120.5,2.1,15.65,148.0,186.08,151.31
2018,4,9,7,30,77.0,141.0,2.1,16.4,169.0,196.16,159.0
2018,4,9,7,45,103.0,167.0,2.15,17.15,210.5,250.28,202.51
2018,4,9,8,0,129.0,193.0,2.2,17.9,252.0,298.86,240.48
2018,4,9,8,15,199.5,209.5,2.15,18.65,312.5,369.11,295.44
2018,4,9,8,30,270.0,226.0,2.1,19.4,373.0,452.03,358.2
2018,4,9,8,45,391.0,217.0,2.05,20.1,450.5,549.09,430.9
2018,4,9,9,0,512.0,208.0,2.0,20.8,528.0,644.15,499.6
2018,4,9,9,15,610.0,191.5,1.9,21.45,598.0,720.11,551.93
2018,4,9,9,30,708.0,175.0,1.8,22.1,668.0,795.79,601.7
2018,4,9,9,45,598.0,227.0,1.75,22.75,658.5,766.7,575.91
2018,4,9,10,0,488.0,279.0,1.7,23.4,649.0,729.73,545.1
2018,4,9,10,15,642.0,227.0,1.6,24.05,733.0,816.16,604.81
2018,4,9,10,30,796.0,175.0,1.5,24.7,817.0,897.97,655.12
2018,4,9,10,45,838.0,160.5,1.45,25.3,852.5,921.63,666.49
2018,4,9,11,0,880.0,146.0,1.4,25.9,888.0,942.48,676.6
2018,4,9,11,15,884.0,146.0,1.4,26.25,901.5,941.34,674.2
2018,4,9,11,30,888.0,146.0,1.4,26.6,915.0,933.42,667.92
2018,4,9,11,45,891.0,145.0,1.45,27.0,921.5,924.59,661.81
2018,4,9,12,0,894.0,144.0,1.5,27.4,928.0,912.71,653.87
2018,4,9,12,15,897.0,141.0,1.55,27.65,926.0,895.89,643.25
2018,4,9,12,30,900.0,138.0,1.6,27.9,924.0,876.13,630.83
2018,4,9,12,45,894.0,139.5,1.65,28.1,912.5,850.56,614.79
2018,4,9,13,0,888.0,141.0,1.7,28.3,901.0,822.56,597.15
2018,4,9,13,15,874.5,143.5,1.7,28.35,879.0,787.81,574.86
2018,4,9,13,30,861.0,146.0,1.7,28.4,857.0,750.8,550.87
2018,4,9,13,45,770.0,181.0,1.7,28.45,802.0,689.07,507.13
2018,4,9,14,0,679.0,216.0,1.7,28.5,747.0,632.35,466.36
2018,4,9,14,15,693.0,197.5,1.7,28.4,720.0,594.38,440.05
2018,4,9,14,30,707.0,179.0,1.7,28.3,693.0,554.03,411.12
2018,4,9,14,45,614.5,195.0,1.7,28.2,624.5,488.14,362.5
2018,4,9,15,0,522.0,211.0,1.7,28.1,556.0,429.45,318.63
2018,4,9,15,15,649.5,159.0,1.7,28.1,559.0,409.17,301.45
2018,4,9,15,30,777.0,107.0,1.7,28.1,562.0,379.67,274.98
2018,4,9,15,45,642.5,130.5,1.6,27.65,485.0,313.93,224.24
2018,4,9,16,0,508.0,154.0,1.5,27.2,408.0,264.48,186.8
2018,4,9,16,15,417.0,152.0,1.35,26.45,345.5,214.63,149.28
2018,4,9,16,30,326.0,150.0,1.2,25.7,283.0,178.51,123.72
2018,4,9,16,45,244.5,131.5,1.05,24.95,223.5,134.78,93.26
2018,4,9,17,0,163.0,113.0,0.9,24.2,164.0,104.54,74.55
2018,4,9,17,15,178.0,91.0,0.9,23.25,137.0,71.41,55.89
2018,4,9,17,30,193.0,69.0,0.9,22.3,110.0,54.84,41.65
2018,4,9,17,45,109.0,51.0,0.9,21.35,73.0,41.36,29.71
2018,4,9,18,0,25.0,33.0,0.9,20.4,36.0,30.54,19.43
2018,4,9,18,15,17.0,19.5,0.9,19.9,21.0,18.24,0.0
2018,4,9,18,30,9.0,6.0,0.9,19.4,6.0,5.9,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.95,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,5,45,29.5,11.0,1.0,15.0,13.0,18.75,0.0
2018,4,10,6,0,59.0,22.0,1.0,15.2,26.0,50.25,12.45
2018,4,10,6,15,106.5,40.5,1.25,15.7,55.0,96.14,69.94
2018,4,10,6,30,154.0,59.0,1.5,16.2,84.0,140.96,109.76
2018,4,10,6,45,213.5,76.5,1.75,16.7,125.5,194.24,155.65
2018,4,10,7,0,273.0,94.0,2.0,17.2,167.0,252.73,205.18
2018,4,10,7,15,271.0,115.5,2.1,17.65,201.5,286.94,233.55
2018,4,10,7,30,269.0,137.0,2.2,18.1,236.0,320.15,260.13
2018,4,10,7,45,285.5,158.5,2.25,18.55,277.5,364.12,294.47
2018,4,10,8,0,302.0,180.0,2.3,19.0,319.0,408.46,328.16
2018,4,10,8,15,327.5,197.5,2.3,19.45,364.0,454.83,362.71
2018,4,10,8,30,353.0,215.0,2.3,19.9,409.0,501.9,396.98
2018,4,10,8,45,358.0,235.5,2.25,20.4,447.0,536.96,420.89
2018,4,10,9,0,363.0,256.0,2.2,20.9,485.0,570.99,443.58
2018,4,10,9,15,402.0,262.0,2.2,21.3,531.0,615.92,475.14
2018,4,10,9,30,441.0,268.0,2.2,21.7,577.0,669.39,511.92
2018,4,10,9,45,500.5,261.5,2.2,22.1,629.0,719.08,546.2
2018,4,10,10,0,560.0,255.0,2.2,22.5,681.0,768.86,579.95
2018,4,10,10,15,600.0,251.0,2.25,22.7,723.0,805.49,604.55
2018,4,10,10,30,640.0,247.0,2.3,22.9,765.0,838.97,626.95
2018,4,10,10,45,674.0,238.0,2.35,23.15,796.5,860.04,640.83
2018,4,10,11,0,708.0,229.0,2.4,23.4,828.0,878.76,652.91
2018,4,10,11,15,704.0,235.0,2.45,23.5,839.0,876.13,650.65
2018,4,10,11,30,700.0,241.0,2.5,23.6,850.0,870.89,646.72
2018,4,10,11,45,643.0,275.0,2.6,23.65,837.5,844.25,627.29
2018,4,10,12,0,586.0,309.0,2.7,23.7,825.0,816.15,606.93
2018,4,10,12,15,686.0,252.0,2.75,23.75,854.5,832.05,620.98
2018,4,10,12,30,786.0,195.0,2.8,23.8,884.0,841.44,628.85
2018,4,10,12,45,755.5,209.0,2.85,23.85,865.0,810.38,607.93
2018,4,10,13,0,725.0,223.0,2.9,23.9,846.0,777.44,584.58
2018,4,10,13,15,706.0,226.0,2.9,23.85,822.0,742.07,559.7
2018,4,10,13,30,687.0,229.0,2.9,23.8,798.0,705.92,533.97
2018,4,10,13,45,594.5,257.0,2.95,23.75,738.5,642.64,487.5
2018,4,10,14,0,502.0,285.0,3.0,23.7,679.0,584.29,444.1
2018,4,10,14,15,486.5,278.5,3.05,23.5,647.5,546.2,416.48
2018,4,10,14,30,471.0,272.0,3.1,23.3,616.0,508.45,388.46
2018,4,10,14,45,455.5,260.0,3.15,23.05,578.0,466.33,356.8
2018,4,10,15,0,440.0,248.0,3.2,22.8,540.0,424.96,325.06
2018,4,10,15,15,309.5,251.0,3.2,22.8,449.5,352.68,269.47
2018,4,10,15,30,179.0,254.0,3.2,22.8,359.0,293.04,224.13
2018,4,10,15,45,131.0,230.5,3.25,21.95,304.0,246.19,188.89
2018,4,10,16,0,83.0,207.0,3.3,21.1,249.0,208.61,160.88
2018,4,10,16,15,109.5,186.5,3.25,20.55,235.5,186.16,142.32
2018,4,10,16,30,136.0,166.0,3.2,20.0,222.0,165.32,124.61
2018,4,10,16,45,102.0,140.0,3.15,19.4,178.5,130.8,98.52
2018,4,10,17,0,68.0,114.0,3.1,18.8,135.0,104.52,79.4
2018,4,10,17,15,34.0,84.5,3.0,18.2,95.0,75.37,60.61
2018,4,10,17,30,0.0,55.0,2.9,17.6,55.0,52.31,40.3
2018,4,10,17,45,0.0,40.0,2.75,17.05,40.0,38.39,27.73
2018,4,10,18,0,0.0,25.0,2.6,16.5,25.0,24.14,14.56
2018,4,10,18,15,2.5,14.5,2.6,16.25,14.5,13.99,0.0
2018,4,10,18,30,5.0,4.0,2.6,16.0,4.0,3.93,0.0
2018,4,10,18,45,2.5,2.0,2.6,15.75,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,1.5,0.5,2.45,9.75,0.5,0.0,0.0
2018,4,11,5,30,3.0,1.0,2.6,10.0,1.0,0.0,0.0
2018,4,11,5,45,3.5,6.0,2.75,10.3,6.0,6.85,0.0
2018,4,11,6,0,4.0,11.0,2.9,10.6,11.0,11.98,0.33
2018,4,11,6,15,2.0,14.5,2.85,10.95,14.5,14.72,6.47
2018,4,11,6,30,0.0,18.0,2.8,11.3,18.0,17.36,9.13
2018,4,11,6,45,16.5,43.5,2.8,11.7,48.0,51.15,38.35
2018,4,11,7,0,33.0,69.0,2.8,12.1,78.0,87.84,70.09
2018,4,11,7,15,152.0,101.5,2.7,12.5,156.5,197.46,164.12
2018,4,11,7,30,271.0,134.0,2.6,12.9,235.0,318.61,264.96
2018,4,11,7,45,492.0,123.0,2.55,13.35,339.5,464.65,384.13
2018,4,11,8,0,713.0,112.0,2.5,13.8,444.0,623.11,507.65
2018,4,11,8,15,680.0,127.0,2.3,14.25,472.0,640.48,516.79
2018,4,11,8,30,647.0,142.0,2.1,14.7,500.0,653.52,523.08
2018,4,11,8,45,591.0,173.0,1.9,15.2,521.5,661.65,524.39
2018,4,11,9,0,535.0,204.0,1.7,15.7,543.0,661.64,519.55
2018,4,11,9,15,565.0,208.5,1.5,16.25,587.5,702.14,545.52
2018,4,11,9,30,595.0,213.0,1.3,16.8,632.0,744.99,571.61
2018,4,11,9,45,584.0,231.5,1.15,17.35,660.0,760.72,577.68
2018,4,11,10,0,573.0,250.0,1.0,17.9,688.0,776.68,583.81
2018,4,11,10,15,577.0,261.5,1.3,18.45,717.0,795.98,598.21
2018,4,11,10,30,581.0,273.0,1.6,19.0,746.0,813.08,610.71
2018,4,11,10,45,485.5,320.5,1.95,19.6,722.5,775.46,583.12
2018,4,11,11,0,390.0,368.0,2.3,20.2,699.0,729.7,549.53
2018,4,11,11,15,454.0,351.0,2.65,20.25,742.5,769.81,581.01
2018,4,11,11,30,518.0,334.0,3.0,20.3,786.0,803.02,606.94
2018,4,11,11,45,500.0,342.5,3.35,20.3,781.5,786.69,596.28
2018,4,11,12,0,482.0,351.0,3.7,20.3,777.0,768.86,584.64
2018,4,11,12,15,369.5,389.5,3.85,20.0,715.5,697.03,531.63
2018,4,11,12,30,257.0,428.0,4.0,19.7,654.0,630.03,481.33
2018,4,11,12,45,305.5,407.5,4.2,19.4,673.0,639.52,491.06
2018,4,11,13,0,354.0,387.0,4.4,19.1,692.0,646.07,498.32
2018,4,11,13,15,382.0,368.0,4.45,18.8,691.0,635.37,491.96
2018,4,11,13,30,410.0,349.0,4.5,18.5,690.0,621.12,482.91
2018,4,11,13,45,337.5,359.0,4.55,18.15,634.0,564.66,440.18
2018,4,11,14,0,265.0,369.0,4.6,17.8,578.0,511.2,399.42
2018,4,11,14,15,265.0,351.0,4.6,17.5,552.5,481.23,377.33
2018,4,11,14,30,265.0,333.0,4.6,17.2,527.0,450.97,354.57
2018,4,11,14,45,313.5,302.5,4.55,16.85,520.0,434.57,342.45
2018,4,11,15,0,362.0,272.0,4.5,16.5,513.0,413.68,326.01
2018,4,11,15,15,518.0,208.0,4.5,16.5,527.5,400.7,314.04
2018,4,11,15,30,674.0,144.0,4.5,16.5,542.0,374.78,289.27
2018,4,11,15,45,518.5,163.5,4.4,15.95,454.5,306.75,234.49
2018,4,11,16,0,363.0,183.0,4.3,15.4,367.0,256.69,195.62
2018,4,11,16,15,311.5,167.5,4.15,15.05,313.5,211.21,158.61
2018,4,11,16,30,260.0,152.0,4.0,14.7,260.0,170.99,126.7
2018,4,11,16,45,278.0,132.0,3.85,14.3,233.0,140.65,101.12
2018,4,11,17,0,296.0,112.0,3.7,13.9,206.0,108.57,76.49
2018,4,11,17,15,245.5,95.0,3.35,13.45,163.0,76.35,57.81
2018,4,11,17,30,195.0,78.0,3.0,13.0,120.0,61.44,49.2
2018,4,11,17,45,148.5,59.0,2.65,12.55,86.0,47.4,36.25
2018,4,11,18,0,102.0,40.0,2.3,12.1,52.0,32.83,22.39
2018,4,11,18,15,56.5,24.0,2.4,12.0,30.0,20.07,2.63
2018,4,11,18,30,11.0,8.0,2.5,11.9,8.0,7.86,0.0
2018,4,11,18,45,5.5,4.0,2.55,11.85,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.05,7.3,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,12,5,45,44.5,15.5,2.5,8.1,18.5,27.56,0.0
2018,4,12,6,0,86.0,29.0,2.7,8.5,35.0,70.8,35.23
2018,4,12,6,15,215.5,45.5,3.05,8.9,78.5,150.3,116.02
2018,4,12,6,30,345.0,62.0,3.4,9.3,122.0,233.02,189.14
2018,4,12,6,45,435.5,72.0,3.7,9.7,174.5,301.76,250.46
2018,4,12,7,0,526.0,82.0,4.0,10.1,227.0,380.68,319.1
2018,4,12,7,15,582.5,89.0,4.2,10.5,281.5,443.32,372.78
2018,4,12,7,30,639.0,96.0,4.4,10.9,336.0,509.33,427.74
2018,4,12,7,45,680.5,101.0,4.55,11.25,390.5,566.48,474.11
2018,4,12,8,0,722.0,106.0,4.7,11.6,445.0,625.05,520.49
2018,4,12,8,15,748.5,111.0,4.7,11.95,496.5,673.95,557.57
2018,4,12,8,30,775.0,116.0,4.7,12.3,548.0,722.5,592.48
2018,4,12,8,45,794.5,120.0,4.75,12.65,595.5,761.02,619.26
2018,4,12,9,0,814.0,124.0,4.8,13.0,643.0,801.13,646.99
2018,4,12,9,15,825.5,129.0,4.85,13.35,685.0,834.05,669.07
2018,4,12,9,30,837.0,134.0,4.9,13.7,727.0,864.72,689.4
2018,4,12,9,45,701.0,193.5,4.9,14.0,707.0,826.66,659.05
2018,4,12,10,0,565.0,253.0,4.9,14.3,687.0,774.54,615.84
2018,4,12,10,15,624.0,240.0,4.9,14.55,736.0,819.29,649.11
2018,4,12,10,30,683.0,227.0,4.9,14.8,785.0,860.88,679.22
2018,4,12,10,45,711.5,222.0,4.9,15.0,816.5,881.32,692.55
2018,4,12,11,0,740.0,217.0,4.9,15.2,848.0,899.29,704.21
2018,4,12,11,15,748.0,217.0,4.9,15.4,863.5,901.24,704.45
2018,4,12,11,30,756.0,217.0,4.9,15.6,879.0,900.44,702.95
2018,4,12,11,45,782.0,204.5,4.9,15.75,893.5,900.2,702.13
2018,4,12,12,0,808.0,192.0,4.9,15.9,908.0,895.26,698.07
2018,4,12,12,15,832.5,183.0,5.0,16.0,919.0,891.34,695.69
2018,4,12,12,30,857.0,174.0,5.1,16.1,930.0,883.93,690.88
2018,4,12,12,45,843.0,179.5,5.15,16.2,916.0,855.84,670.92
2018,4,12,13,0,829.0,185.0,5.2,16.3,902.0,825.83,649.63
2018,4,12,13,15,824.0,183.5,5.25,16.25,883.5,794.3,627.43
2018,4,12,13,30,819.0,182.0,5.3,16.2,865.0,760.84,602.6
2018,4,12,13,45,811.0,179.5,5.35,16.15,838.5,722.65,573.81
2018,4,12,14,0,803.0,177.0,5.4,16.1,812.0,681.24,542.14
2018,4,12,14,15,793.5,173.0,5.45,15.95,779.0,637.77,508.45
2018,4,12,14,30,784.0,169.0,5.5,15.8,746.0,593.45,473.34
2018,4,12,14,45,770.5,163.5,5.55,15.65,705.5,545.05,434.25
2018,4,12,15,0,757.0,158.0,5.6,15.5,665.0,496.57,394.14
2018,4,12,15,15,736.0,154.0,5.6,15.5,619.5,446.38,351.47
2018,4,12,15,30,715.0,150.0,5.6,15.5,574.0,397.27,308.83
2018,4,12,15,45,692.0,143.0,5.55,15.0,525.0,346.16,264.43
2018,4,12,16,0,669.0,136.0,5.5,14.5,476.0,296.81,220.9
2018,4,12,16,15,639.5,128.0,5.35,14.15,425.0,247.1,177.17
2018,4,12,16,30,610.0,120.0,5.2,13.8,374.0,200.27,136.85
2018,4,12,16,45,564.5,109.0,5.05,13.4,319.0,151.9,98.46
2018,4,12,17,0,519.0,98.0,4.9,13.0,264.0,107.92,68.15
2018,4,12,17,15,454.0,87.5,4.55,12.5,213.0,68.98,49.36
2018,4,12,17,30,389.0,77.0,4.2,12.0,162.0,56.79,45.29
2018,4,12,17,45,295.0,63.0,3.85,11.5,117.0,47.79,36.79
2018,4,12,18,0,201.0,49.0,3.5,11.0,72.0,38.31,27.31
2018,4,12,18,15,113.0,30.0,3.2,10.6,41.5,24.75,6.62
2018,4,12,18,30,25.0,11.0,2.9,10.2,11.0,10.81,0.0
2018,4,12,18,45,12.5,5.5,2.6,9.75,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.15,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.7,2.0,0.0,0.0
2018,4,13,5,45,72.5,17.5,2.0,7.3,23.0,37.56,0.0
2018,4,13,6,0,141.0,33.0,2.2,7.9,44.0,100.5,58.26
2018,4,13,6,15,254.5,47.5,2.35,8.65,86.0,168.15,130.79
2018,4,13,6,30,368.0,62.0,2.5,9.4,128.0,243.99,198.06
2018,4,13,6,45,451.5,71.5,2.7,10.15,179.5,311.56,257.73
2018,4,13,7,0,535.0,81.0,2.9,10.9,231.0,386.42,321.91
2018,4,13,7,15,589.0,88.0,3.1,11.65,285.0,448.13,373.57
2018,4,13,7,30,643.0,95.0,3.3,12.4,339.0,513.02,426.12
2018,4,13,7,45,681.5,100.5,3.5,13.15,393.0,569.03,470.03
2018,4,13,8,0,720.0,106.0,3.7,13.9,447.0,626.25,513.64
2018,4,13,8,15,747.5,110.5,3.75,14.5,498.5,675.25,549.61
2018,4,13,8,30,775.0,115.0,3.8,15.1,550.0,723.99,583.3
2018,4,13,8,45,795.0,118.5,3.85,15.65,597.5,762.44,608.84
2018,4,13,9,0,815.0,122.0,3.9,16.2,645.0,802.43,635.2
2018,4,13,9,15,835.5,123.0,3.95,16.7,689.0,838.49,658.5
2018,4,13,9,30,856.0,124.0,4.0,17.2,733.0,872.7,680.26
2018,4,13,9,45,873.5,122.5,4.0,17.7,771.0,899.49,696.35
2018,4,13,10,0,891.0,121.0,4.0,18.2,809.0,919.11,707.38
2018,4,13,10,15,897.0,123.5,4.0,18.6,838.0,935.01,716.17
2018,4,13,10,30,903.0,126.0,4.0,19.0,867.0,947.9,722.94
2018,4,13,10,45,906.0,129.5,4.0,19.4,889.0,956.0,726.52
2018,4,13,11,0,909.0,133.0,4.0,19.8,911.0,960.89,728.06
2018,4,13,11,15,912.0,134.5,4.0,20.1,925.5,960.56,726.44
2018,4,13,11,30,915.0,136.0,4.0,20.4,940.0,957.03,722.81
