Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,45,915.5,137.0,4.0,20.65,946.0,947.63,715.47
2018,4,13,12,0,916.0,138.0,4.0,20.9,952.0,935.13,706.18
2018,4,13,12,15,914.5,138.5,4.0,21.05,949.5,917.42,693.72
2018,4,13,12,30,913.0,139.0,4.0,21.2,947.0,896.85,679.4
2018,4,13,12,45,909.0,139.0,4.05,21.4,935.5,871.0,661.62
2018,4,13,13,0,905.0,139.0,4.1,21.6,924.0,842.63,642.09
2018,4,13,13,15,877.5,148.5,4.1,21.6,896.5,803.31,615.08
2018,4,13,13,30,850.0,158.0,4.1,21.6,869.0,762.51,586.75
2018,4,13,13,45,842.5,155.5,4.1,21.65,842.0,723.67,558.24
2018,4,13,14,0,835.0,153.0,4.1,21.7,815.0,683.35,528.12
2018,4,13,14,15,842.0,144.5,4.05,21.6,789.0,644.96,499.2
2018,4,13,14,30,849.0,136.0,4.0,21.5,763.0,604.29,467.84
2018,4,13,14,45,831.5,132.0,3.95,21.4,719.0,552.78,427.48
2018,4,13,15,0,814.0,128.0,3.9,21.3,675.0,501.4,386.28
2018,4,13,15,15,797.0,127.0,3.9,21.3,633.0,453.35,346.49
2018,4,13,15,30,780.0,126.0,3.9,21.3,591.0,402.42,303.57
2018,4,13,15,45,757.0,121.0,3.7,20.85,541.0,349.85,258.92
2018,4,13,16,0,734.0,116.0,3.5,20.4,491.0,298.93,214.95
2018,4,13,16,15,705.0,108.0,3.15,19.9,437.5,245.92,169.43
2018,4,13,16,30,676.0,100.0,2.8,19.4,384.0,195.62,127.02
2018,4,13,16,45,636.0,93.5,2.45,18.9,331.5,148.23,89.92
2018,4,13,17,0,596.0,87.0,2.1,18.4,279.0,105.12,61.13
2018,4,13,17,15,534.5,78.0,1.85,17.4,226.5,63.95,42.34
2018,4,13,17,30,473.0,69.0,1.6,16.4,174.0,51.14,39.56
2018,4,13,17,45,380.0,57.0,1.35,15.4,126.5,42.81,31.92
2018,4,13,18,0,287.0,45.0,1.1,14.4,79.0,34.84,24.11
2018,4,13,18,15,170.5,28.5,1.1,14.0,46.0,22.55,6.87
2018,4,13,18,30,54.0,12.0,1.1,13.6,13.0,11.8,0.0
2018,4,13,18,45,27.0,6.0,1.1,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.5,2.0,0.0,0.0
2018,4,14,5,45,118.0,16.5,0.75,11.95,25.5,49.8,0.0
2018,4,14,6,0,224.0,31.0,0.7,12.4,49.0,127.01,78.27
2018,4,14,6,15,339.5,42.5,0.9,13.25,93.0,195.31,149.34
2018,4,14,6,30,455.0,54.0,1.1,14.1,137.0,274.47,217.79
2018,4,14,6,45,528.5,62.5,1.25,14.9,189.5,340.63,274.64
2018,4,14,7,0,602.0,71.0,1.4,15.7,242.0,412.57,334.25
2018,4,14,7,15,650.5,76.5,1.55,16.4,296.0,472.23,382.43
2018,4,14,7,30,699.0,82.0,1.7,17.1,350.0,534.62,431.03
2018,4,14,7,45,732.5,86.5,1.8,17.85,403.5,588.43,471.18
2018,4,14,8,0,766.0,91.0,1.9,18.6,457.0,640.64,508.98
2018,4,14,8,15,790.0,95.0,2.0,19.2,508.0,688.38,541.5
2018,4,14,8,30,814.0,99.0,2.1,19.8,559.0,735.49,572.67
2018,4,14,8,45,831.5,102.0,2.15,20.4,606.0,775.47,597.9
2018,4,14,9,0,849.0,105.0,2.2,21.0,653.0,813.87,621.71
2018,4,14,9,15,864.0,107.0,2.2,21.45,695.5,847.27,641.72
2018,4,14,9,30,879.0,109.0,2.2,21.9,738.0,873.75,656.87
2018,4,14,9,45,890.5,110.5,2.2,22.35,774.5,899.12,671.23
2018,4,14,10,0,902.0,112.0,2.2,22.8,811.0,921.86,683.79
2018,4,14,10,15,909.5,113.5,2.2,23.15,840.5,938.22,692.4
2018,4,14,10,30,917.0,115.0,2.2,23.5,870.0,951.57,699.15
2018,4,14,10,45,922.0,115.5,2.15,23.9,891.5,958.51,701.17
2018,4,14,11,0,927.0,116.0,2.1,24.3,913.0,962.27,701.28
2018,4,14,11,15,929.5,117.0,2.05,24.55,926.5,961.06,698.72
2018,4,14,11,30,932.0,118.0,2.0,24.8,940.0,956.61,694.27
2018,4,14,11,45,933.0,118.0,1.9,25.05,945.5,946.61,685.83
2018,4,14,12,0,934.0,118.0,1.8,25.3,951.0,933.49,675.56
2018,4,14,12,15,932.5,118.5,1.75,25.45,948.0,915.63,663.23
2018,4,14,12,30,931.0,119.0,1.7,25.6,945.0,894.84,649.14
2018,4,14,12,45,927.5,119.0,1.65,25.75,934.0,869.12,631.96
2018,4,14,13,0,924.0,119.0,1.6,25.9,923.0,840.79,613.15
2018,4,14,13,15,920.0,117.5,1.6,25.95,904.0,808.19,592.29
2018,4,14,13,30,916.0,116.0,1.6,26.0,885.0,773.3,569.83
2018,4,14,13,45,909.0,114.5,1.6,26.0,858.0,734.21,544.48
2018,4,14,14,0,902.0,113.0,1.6,26.0,831.0,693.37,516.01
2018,4,14,14,15,893.5,111.0,1.65,25.9,797.5,649.58,485.24
2018,4,14,14,30,885.0,109.0,1.7,25.8,764.0,604.55,452.69
2018,4,14,14,45,874.5,105.5,1.75,25.7,724.5,556.07,416.68
2018,4,14,15,0,864.0,102.0,1.8,25.6,685.0,506.94,379.05
2018,4,14,15,15,848.0,99.5,1.8,25.6,640.0,452.32,335.95
2018,4,14,15,30,832.0,97.0,1.8,25.6,595.0,401.4,294.35
2018,4,14,15,45,810.5,93.5,1.9,25.1,545.0,348.38,250.89
2018,4,14,16,0,789.0,90.0,2.0,24.6,495.0,296.76,207.47
2018,4,14,16,15,760.5,85.5,1.95,23.95,442.5,244.29,163.21
2018,4,14,16,30,732.0,81.0,1.9,23.3,390.0,194.43,121.72
2018,4,14,16,45,692.0,76.0,1.85,22.7,336.5,141.96,80.98
2018,4,14,17,0,652.0,71.0,1.8,22.1,283.0,96.97,51.13
2018,4,14,17,15,592.5,64.5,1.7,21.0,230.5,54.72,32.25
2018,4,14,17,30,533.0,58.0,1.6,19.9,178.0,40.84,30.05
2018,4,14,17,45,421.5,49.5,1.45,18.75,128.5,36.67,26.2
2018,4,14,18,0,310.0,41.0,1.3,17.6,79.0,32.37,21.77
2018,4,14,18,15,195.5,27.0,1.3,17.1,47.0,21.2,7.09
2018,4,14,18,30,81.0,13.0,1.3,16.6,15.0,12.78,0.0
2018,4,14,18,45,40.5,6.5,1.25,16.05,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,5,15,5.5,2.0,0.7,11.45,2.0,0.0,0.0
2018,4,15,5,30,11.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,86.5,18.5,0.7,11.9,25.5,43.13,0.0
2018,4,15,6,0,162.0,33.0,0.7,12.1,47.0,110.66,71.83
2018,4,15,6,15,252.0,47.0,0.9,12.55,86.0,167.88,129.45
2018,4,15,6,30,342.0,61.0,1.1,13.0,125.0,233.87,187.22
2018,4,15,6,45,413.5,74.0,1.3,13.4,176.0,298.14,242.83
2018,4,15,7,0,485.0,87.0,1.5,13.8,227.0,368.51,302.01
2018,4,15,7,15,558.0,93.0,1.6,14.4,285.5,440.3,360.2
2018,4,15,7,30,631.0,99.0,1.7,15.0,344.0,514.8,418.64
2018,4,15,7,45,670.0,103.5,1.85,15.6,397.0,569.73,460.48
2018,4,15,8,0,709.0,108.0,2.0,16.2,450.0,625.89,502.2
2018,4,15,8,15,737.5,112.0,2.0,16.95,501.0,674.75,536.09
2018,4,15,8,30,766.0,116.0,2.0,17.7,552.0,723.42,567.8
2018,4,15,8,45,764.0,126.0,2.05,18.45,591.0,754.35,586.55
2018,4,15,9,0,762.0,136.0,2.1,19.2,630.0,782.71,603.4
2018,4,15,9,15,765.0,145.0,2.25,19.75,668.0,811.5,621.66
2018,4,15,9,30,768.0,154.0,2.4,20.3,706.0,837.78,638.08
2018,4,15,9,45,817.5,142.0,2.5,20.85,755.5,876.62,662.65
2018,4,15,10,0,867.0,130.0,2.6,21.4,805.0,917.36,688.16
2018,4,15,10,15,876.0,131.5,2.8,21.7,835.0,929.5,695.75
2018,4,15,10,30,885.0,133.0,3.0,22.0,865.0,943.76,705.08
2018,4,15,10,45,889.0,135.5,3.2,22.35,886.5,951.51,709.92
2018,4,15,11,0,893.0,138.0,3.4,22.7,908.0,956.15,712.78
2018,4,15,11,15,899.0,137.5,3.55,22.8,923.0,956.45,713.17
2018,4,15,11,30,905.0,137.0,3.7,22.9,938.0,953.62,711.58
2018,4,15,11,45,908.0,137.0,3.8,23.05,945.0,945.47,706.06
2018,4,15,12,0,911.0,137.0,3.9,23.2,952.0,934.22,698.57
2018,4,15,12,15,912.0,136.0,4.05,23.15,950.0,917.23,688.06
2018,4,15,12,30,913.0,135.0,4.2,23.1,948.0,897.33,675.57
2018,4,15,12,45,913.5,133.0,4.35,23.0,938.5,873.22,660.27
2018,4,15,13,0,914.0,131.0,4.5,22.9,929.0,846.39,643.14
2018,4,15,13,15,911.0,130.0,4.6,22.65,911.0,815.2,623.12
2018,4,15,13,30,908.0,129.0,4.7,22.4,893.0,781.69,601.24
2018,4,15,13,45,902.5,126.5,4.8,22.15,866.5,742.89,575.12
2018,4,15,14,0,897.0,124.0,4.9,21.9,840.0,702.26,545.65
2018,4,15,14,15,886.5,122.0,4.95,21.5,805.5,657.37,512.34
2018,4,15,14,30,876.0,120.0,5.0,21.1,771.0,608.94,475.57
2018,4,15,14,45,863.0,117.5,5.05,20.7,730.5,560.01,437.33
2018,4,15,15,0,850.0,115.0,5.1,20.3,690.0,510.74,397.7
2018,4,15,15,15,833.0,112.0,5.1,20.3,644.5,459.16,354.54
2018,4,15,15,30,816.0,109.0,5.1,20.3,599.0,408.1,310.77
2018,4,15,15,45,791.5,105.0,5.05,19.25,548.0,354.38,265.22
2018,4,15,16,0,767.0,101.0,5.0,18.2,497.0,302.42,220.17
2018,4,15,16,15,730.5,97.0,4.95,17.65,442.5,246.03,171.3
2018,4,15,16,30,694.0,93.0,4.9,17.1,388.0,196.44,128.84
2018,4,15,16,45,638.5,89.0,4.8,16.5,332.0,148.13,90.72
2018,4,15,17,0,583.0,85.0,4.7,15.9,276.0,105.73,62.02
2018,4,15,17,15,466.5,79.0,4.45,15.35,214.5,66.48,43.8
2018,4,15,17,30,350.0,73.0,4.2,14.8,153.0,53.21,41.67
2018,4,15,17,45,266.0,58.0,4.0,14.25,109.5,43.34,32.58
2018,4,15,18,0,182.0,43.0,3.8,13.7,66.0,32.93,22.69
2018,4,15,18,15,105.0,27.0,3.7,13.45,39.0,22.51,9.03
2018,4,15,18,30,28.0,11.0,3.6,13.2,12.0,10.81,0.0
2018,4,15,18,45,14.0,5.5,3.55,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,3.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,4,16,5,30,6.0,4.0,1.1,8.9,4.0,0.0,0.0
2018,4,16,5,45,67.0,20.0,1.25,9.35,25.5,39.24,0.0
2018,4,16,6,0,128.0,36.0,1.4,9.8,47.0,98.05,66.39
2018,4,16,6,15,206.0,51.0,1.6,10.05,83.5,155.7,122.02
2018,4,16,6,30,284.0,66.0,1.8,10.3,120.0,215.68,175.38
2018,4,16,6,45,332.0,80.0,2.0,10.6,162.5,267.18,221.14
2018,4,16,7,0,380.0,94.0,2.2,10.9,205.0,322.67,269.11
2018,4,16,7,15,386.0,112.0,2.35,11.05,244.5,362.23,302.57
2018,4,16,7,30,392.0,130.0,2.5,11.2,284.0,401.34,334.62
2018,4,16,7,45,393.5,130.0,2.65,11.35,303.0,416.45,347.03
2018,4,16,8,0,395.0,130.0,2.8,11.5,322.0,430.73,358.49
2018,4,16,8,15,216.5,147.5,2.95,11.7,254.5,323.35,268.23
2018,4,16,8,30,38.0,165.0,3.1,11.9,187.0,197.48,160.34
2018,4,16,8,45,68.5,188.0,3.25,12.15,231.5,246.29,200.85
2018,4,16,9,0,99.0,211.0,3.4,12.4,276.0,304.19,247.6
2018,4,16,9,15,89.5,217.0,3.6,12.55,278.5,303.58,246.06
2018,4,16,9,30,80.0,223.0,3.8,12.7,281.0,302.29,244.17
2018,4,16,9,45,40.5,162.5,4.0,12.85,192.0,198.28,159.17
2018,4,16,10,0,1.0,102.0,4.2,13.0,103.0,99.81,77.16
2018,4,16,10,15,7.5,138.5,4.3,13.0,145.0,141.52,111.53
2018,4,16,10,30,14.0,175.0,4.4,13.0,187.0,186.87,148.34
2018,4,16,10,45,37.5,264.0,4.5,13.0,296.5,297.74,237.42
2018,4,16,11,0,61.0,353.0,4.6,13.0,406.0,408.31,323.95
2018,4,16,11,15,146.0,369.5,4.65,13.05,498.5,505.36,401.05
2018,4,16,11,30,231.0,386.0,4.7,13.1,591.0,599.1,474.02
2018,4,16,11,45,286.5,363.0,4.75,13.15,619.0,619.75,491.03
2018,4,16,12,0,342.0,340.0,4.8,13.2,647.0,638.48,506.82
2018,4,16,12,15,313.0,354.0,4.8,13.2,634.5,618.32,490.36
2018,4,16,12,30,284.0,368.0,4.8,13.2,622.0,597.93,473.92
2018,4,16,12,45,294.0,366.5,4.8,13.25,626.5,594.65,471.6
2018,4,16,13,0,304.0,365.0,4.8,13.3,631.0,590.03,468.18
2018,4,16,13,15,490.5,300.5,4.85,13.2,719.5,658.69,525.22
2018,4,16,13,30,677.0,236.0,4.9,13.1,808.0,714.74,571.22
2018,4,16,13,45,634.0,245.0,4.9,13.0,767.5,667.06,533.88
2018,4,16,14,0,591.0,254.0,4.9,12.9,727.0,620.93,497.8
2018,4,16,14,15,656.0,218.0,4.9,12.75,723.0,601.88,484.01
2018,4,16,14,30,721.0,182.0,4.9,12.6,719.0,576.56,464.43
2018,4,16,14,45,534.0,228.0,4.9,12.45,614.5,486.07,390.95
2018,4,16,15,0,347.0,274.0,4.9,12.3,510.0,412.79,331.18
2018,4,16,15,15,510.0,208.5,4.9,12.3,529.5,404.12,322.96
2018,4,16,15,30,673.0,143.0,4.9,12.3,549.0,381.87,301.05
2018,4,16,15,45,641.5,138.0,4.85,11.9,499.0,331.67,257.24
2018,4,16,16,0,610.0,133.0,4.8,11.5,449.0,284.14,215.24
2018,4,16,16,15,536.5,132.5,4.7,11.25,389.5,234.27,172.71
2018,4,16,16,30,463.0,132.0,4.6,11.0,330.0,190.48,136.59
2018,4,16,16,45,540.0,104.5,4.5,10.7,305.5,150.8,99.31
2018,4,16,17,0,617.0,77.0,4.4,10.4,281.0,103.05,59.37
2018,4,16,17,15,556.0,69.0,4.05,10.05,228.0,61.12,37.79
2018,4,16,17,30,495.0,61.0,3.7,9.7,175.0,43.08,33.43
2018,4,16,17,45,405.5,51.5,3.35,9.35,128.5,38.13,28.64
2018,4,16,18,0,316.0,42.0,3.0,9.0,82.0,32.91,23.24
2018,4,16,18,15,195.0,28.0,2.8,8.8,49.0,21.89,9.67
2018,4,16,18,30,74.0,14.0,2.6,8.6,16.0,13.76,0.0
2018,4,16,18,45,37.0,7.0,2.4,8.4,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,5.9,0.0
2018,4,17,5,45,138.5,21.0,1.6,8.2,33.0,73.4,0.0
2018,4,17,6,0,251.0,36.0,1.7,8.5,60.0,146.34,103.57
2018,4,17,6,15,360.5,48.0,1.75,8.9,106.0,213.32,168.69
2018,4,17,6,30,470.0,60.0,1.8,9.3,152.0,292.84,238.92
2018,4,17,6,45,541.0,68.0,1.8,9.7,205.0,358.85,296.83
2018,4,17,7,0,612.0,76.0,1.8,10.1,258.0,430.24,357.17
2018,4,17,7,15,660.5,82.0,1.8,10.65,313.5,491.36,406.96
2018,4,17,7,30,709.0,88.0,1.8,11.2,369.0,555.14,456.93
2018,4,17,7,45,744.0,92.5,1.8,11.75,423.5,610.54,498.64
2018,4,17,8,0,779.0,97.0,1.8,12.3,478.0,664.15,537.73
2018,4,17,8,15,804.5,100.0,1.8,12.85,530.0,712.39,570.12
2018,4,17,8,30,830.0,103.0,1.8,13.4,582.0,760.04,601.34
2018,4,17,8,45,849.0,106.5,1.85,14.0,630.5,802.19,628.33
2018,4,17,9,0,868.0,110.0,1.9,14.6,679.0,842.8,653.86
2018,4,17,9,15,882.5,111.0,1.9,15.05,721.0,875.04,673.12
2018,4,17,9,30,897.0,112.0,1.9,15.5,763.0,900.17,687.42
2018,4,17,9,45,908.0,113.0,1.9,15.95,799.5,924.76,701.34
2018,4,17,10,0,919.0,114.0,1.9,16.4,836.0,946.65,713.4
2018,4,17,10,15,925.0,116.5,1.9,16.7,865.0,962.75,722.02
2018,4,17,10,30,931.0,119.0,1.9,17.0,894.0,975.74,728.71
2018,4,17,10,45,934.5,120.0,1.9,17.35,915.0,981.71,730.76
2018,4,17,11,0,938.0,121.0,1.9,17.7,936.0,984.45,730.89
2018,4,17,11,15,939.5,123.0,1.9,17.95,949.5,983.12,728.79
2018,4,17,11,30,941.0,125.0,1.9,18.2,963.0,978.52,724.74
2018,4,17,11,45,940.5,126.5,1.9,18.45,968.5,968.4,717.24
2018,4,17,12,0,940.0,128.0,1.9,18.7,974.0,955.14,707.86
2018,4,17,12,15,939.0,128.0,1.95,18.85,971.0,936.94,696.2
2018,4,17,12,30,938.0,128.0,2.0,19.0,968.0,915.79,682.64
2018,4,17,12,45,935.5,127.5,2.05,19.15,957.0,890.09,666.06
2018,4,17,13,0,933.0,127.0,2.1,19.3,946.0,861.74,647.66
2018,4,17,13,15,927.5,126.5,2.15,19.3,926.5,828.57,626.24
2018,4,17,13,30,922.0,126.0,2.2,19.3,907.0,793.18,603.13
2018,4,17,13,45,914.0,125.5,2.2,19.35,880.0,754.0,576.69
2018,4,17,14,0,906.0,125.0,2.2,19.4,853.0,713.13,547.09
2018,4,17,14,15,895.5,124.0,2.25,19.3,819.0,668.76,514.79
2018,4,17,14,30,885.0,123.0,2.3,19.2,785.0,620.89,479.13
2018,4,17,14,45,870.0,121.5,2.3,19.1,744.0,571.38,441.01
2018,4,17,15,0,855.0,120.0,2.3,19.0,703.0,521.7,401.7
2018,4,17,15,15,838.5,116.5,2.3,19.0,657.0,469.62,359.36
2018,4,17,15,30,822.0,113.0,2.3,19.0,611.0,418.01,316.24
2018,4,17,15,45,795.0,110.5,2.4,18.5,559.5,364.45,271.43
2018,4,17,16,0,768.0,108.0,2.5,18.0,508.0,309.28,224.42
2018,4,17,16,15,731.5,104.0,2.6,17.55,453.5,256.08,178.78
2018,4,17,16,30,695.0,100.0,2.7,17.1,399.0,206.34,136.56
2018,4,17,16,45,647.0,95.0,2.75,16.65,344.0,157.93,98.03
2018,4,17,17,0,599.0,90.0,2.8,16.2,289.0,114.66,67.95
2018,4,17,17,15,535.5,81.0,2.55,15.3,235.5,72.75,46.25
2018,4,17,17,30,472.0,72.0,2.3,14.4,182.0,52.99,41.58
2018,4,17,17,45,379.0,60.5,2.05,13.55,134.0,45.21,34.41
2018,4,17,18,0,286.0,49.0,1.8,12.7,86.0,37.76,27.14
2018,4,17,18,15,173.5,32.0,1.7,12.15,51.5,25.19,12.51
2018,4,17,18,30,61.0,15.0,1.6,11.6,17.0,14.74,0.0
2018,4,17,18,45,30.5,7.5,1.5,11.05,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.8,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.1,2.0,1.97,0.0
2018,4,18,5,45,0.0,10.5,0.35,9.4,10.5,10.13,0.0
2018,4,18,6,0,0.0,19.0,0.3,9.7,19.0,18.33,8.96
2018,4,18,6,15,0.0,30.5,0.3,10.15,30.5,29.45,19.4
2018,4,18,6,30,0.0,42.0,0.3,10.6,42.0,40.57,29.32
2018,4,18,6,45,0.5,56.5,0.3,11.05,56.5,55.14,42.02
2018,4,18,7,0,1.0,71.0,0.3,11.5,71.0,69.95,54.66
2018,4,18,7,15,17.5,102.5,0.4,12.05,109.5,112.24,90.44
2018,4,18,7,30,34.0,134.0,0.5,12.6,148.0,161.45,131.03
2018,4,18,7,45,39.5,160.5,0.6,13.15,178.5,194.37,157.19
2018,4,18,8,0,45.0,187.0,0.7,13.7,209.0,227.39,182.96
2018,4,18,8,15,49.0,212.5,0.75,13.95,239.0,258.22,206.62
2018,4,18,8,30,53.0,238.0,0.8,14.2,269.0,288.98,229.86
2018,4,18,8,45,47.0,249.5,0.8,14.5,278.5,296.2,234.14
2018,4,18,9,0,41.0,261.0,0.8,14.8,288.0,303.05,238.26
2018,4,18,9,15,158.5,291.0,0.8,15.1,405.0,442.33,346.17
2018,4,18,9,30,276.0,321.0,0.8,15.4,522.0,585.85,450.73
2018,4,18,9,45,342.5,322.5,0.75,15.65,584.0,648.16,493.02
2018,4,18,10,0,409.0,324.0,0.7,15.9,646.0,718.39,540.22
2018,4,18,10,15,339.5,353.0,0.85,16.25,627.0,680.43,511.81
2018,4,18,10,30,270.0,382.0,1.0,16.6,608.0,646.6,486.89
2018,4,18,10,45,420.5,344.0,1.15,17.0,705.5,748.75,562.28
2018,4,18,11,0,571.0,306.0,1.3,17.4,803.0,844.72,630.2
2018,4,18,11,15,535.0,328.5,1.55,17.7,800.0,829.2,619.24
2018,4,18,11,30,499.0,351.0,1.8,18.0,797.0,811.64,607.77
2018,4,18,11,45,476.0,361.5,2.05,18.25,789.0,792.33,595.39
2018,4,18,12,0,453.0,372.0,2.3,18.5,781.0,771.72,581.74
2018,4,18,12,15,371.0,396.0,2.5,18.6,730.5,710.62,537.95
2018,4,18,12,30,289.0,420.0,2.7,18.7,680.0,653.36,496.19
2018,4,18,12,45,254.0,421.5,2.85,18.75,648.0,615.44,469.0
2018,4,18,13,0,219.0,423.0,3.0,18.8,616.0,578.88,442.32
2018,4,18,13,15,187.0,414.5,3.15,18.7,577.0,536.92,411.84
2018,4,18,13,30,155.0,406.0,3.3,18.6,538.0,496.54,382.15
2018,4,18,13,45,171.5,393.5,3.4,18.55,535.0,488.16,376.95
2018,4,18,14,0,188.0,381.0,3.5,18.5,532.0,478.32,370.37
2018,4,18,14,15,188.0,360.0,3.55,18.3,506.0,449.16,349.05
2018,4,18,14,30,188.0,339.0,3.6,18.1,480.0,419.87,327.4
2018,4,18,14,45,149.0,321.5,3.7,17.9,429.5,372.72,291.4
2018,4,18,15,0,110.0,304.0,3.8,17.7,379.0,328.97,257.8
2018,4,18,15,15,140.0,288.0,3.8,17.7,377.0,320.44,251.24
2018,4,18,15,30,170.0,272.0,3.8,17.7,375.0,308.91,241.71
2018,4,18,15,45,122.5,245.5,3.9,17.0,316.5,259.19,203.35
2018,4,18,16,0,75.0,219.0,4.0,16.3,258.0,218.83,172.5
2018,4,18,16,15,137.0,182.5,3.95,15.85,245.0,192.9,149.72
2018,4,18,16,30,199.0,146.0,3.9,15.4,232.0,160.35,120.37
2018,4,18,16,45,363.5,116.5,3.85,14.9,248.0,140.57,96.83
2018,4,18,17,0,528.0,87.0,3.8,14.4,264.0,107.88,65.24
2018,4,18,17,15,478.5,76.0,3.45,13.6,215.0,68.14,42.96
2018,4,18,17,30,429.0,65.0,3.1,12.8,166.0,46.22,35.83
2018,4,18,17,45,351.5,54.0,2.75,12.05,123.0,39.9,29.94
2018,4,18,18,0,274.0,43.0,2.4,11.3,80.0,32.69,22.95
2018,4,18,18,15,164.0,28.5,2.2,10.7,48.0,22.15,10.94
2018,4,18,18,30,54.0,14.0,2.0,10.1,16.0,13.76,0.0
2018,4,18,18,45,27.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.5,2.15,7.35,4.5,0.0,0.0
2018,4,19,5,30,69.0,9.0,2.2,7.5,9.0,26.56,0.0
2018,4,19,5,45,215.0,21.5,2.25,7.6,40.0,98.87,0.0
2018,4,19,6,0,361.0,34.0,2.3,7.7,71.0,183.57,135.37
2018,4,19,6,15,465.0,43.0,2.35,8.1,119.5,253.12,202.28
2018,4,19,6,30,569.0,52.0,2.4,8.5,168.0,332.23,273.05
2018,4,19,6,45,630.5,58.0,2.45,8.9,221.5,395.78,329.62
2018,4,19,7,0,692.0,64.0,2.5,9.3,275.0,461.26,385.82
2018,4,19,7,15,732.5,68.5,2.65,10.0,330.0,519.85,434.22
2018,4,19,7,30,773.0,73.0,2.8,10.7,385.0,580.25,482.3
2018,4,19,7,45,799.5,77.0,2.95,11.45,438.5,632.21,522.11
2018,4,19,8,0,826.0,81.0,3.1,12.2,492.0,684.2,559.56
2018,4,19,8,15,846.0,84.5,3.3,12.95,543.0,730.55,591.68
2018,4,19,8,30,866.0,88.0,3.5,13.7,594.0,771.29,619.11
2018,4,19,8,45,879.0,91.5,3.7,14.4,640.0,809.68,644.59
2018,4,19,9,0,892.0,95.0,3.9,15.1,686.0,846.16,668.4
2018,4,19,9,15,901.0,99.0,4.0,15.55,727.5,877.66,688.58
2018,4,19,9,30,910.0,103.0,4.1,16.0,769.0,906.64,706.87
2018,4,19,9,45,914.5,106.5,4.25,16.4,803.0,928.4,720.43
2018,4,19,10,0,919.0,110.0,4.4,16.8,837.0,947.21,732.23
2018,4,19,10,15,927.0,111.0,4.5,17.05,866.5,963.5,742.56
2018,4,19,10,30,935.0,112.0,4.6,17.3,896.0,976.76,750.88
2018,4,19,10,45,942.0,111.0,4.7,17.5,918.0,983.87,755.21
2018,4,19,11,0,949.0,110.0,4.8,17.7,940.0,987.79,757.47
2018,4,19,11,15,951.0,111.5,4.85,17.85,953.5,986.4,755.94
2018,4,19,11,30,953.0,113.0,4.9,18.0,967.0,981.73,752.28
2018,4,19,11,45,952.5,113.5,4.9,18.1,971.5,970.54,743.99
2018,4,19,12,0,952.0,114.0,4.9,18.2,976.0,956.21,733.65
2018,4,19,12,15,947.0,116.5,4.95,18.25,971.5,936.85,720.42
2018,4,19,12,30,942.0,119.0,5.0,18.3,967.0,914.63,705.23
2018,4,19,12,45,935.0,121.0,5.05,18.35,954.5,887.56,686.62
2018,4,19,13,0,928.0,123.0,5.1,18.4,942.0,858.03,666.23
2018,4,19,13,15,925.0,121.5,5.15,18.4,923.5,825.99,644.08
2018,4,19,13,30,922.0,120.0,5.2,18.4,905.0,791.61,620.11
2018,4,19,13,45,918.0,117.0,5.2,18.35,879.0,752.95,592.73
2018,4,19,14,0,914.0,114.0,5.2,18.3,853.0,712.33,562.56
2018,4,19,14,15,905.0,113.0,5.2,18.2,819.5,668.65,528.83
2018,4,19,14,30,896.0,112.0,5.2,18.1,786.0,623.73,493.42
2018,4,19,14,45,884.5,109.5,5.15,18.0,746.0,575.12,454.24
2018,4,19,15,0,873.0,107.0,5.1,17.9,706.0,525.94,413.69
2018,4,19,15,15,857.5,103.5,5.1,17.9,660.0,470.22,367.1
2018,4,19,15,30,842.0,100.0,5.1,17.9,614.0,418.1,322.16
2018,4,19,15,45,819.5,97.5,4.9,17.5,564.0,365.05,275.84
2018,4,19,16,0,797.0,95.0,4.7,17.1,514.0,313.51,230.03
2018,4,19,16,15,766.0,92.0,4.5,16.8,461.0,261.22,183.67
2018,4,19,16,30,735.0,89.0,4.3,16.5,408.0,208.17,137.5
2018,4,19,16,45,692.0,84.0,4.1,16.15,353.0,158.14,96.57
2018,4,19,17,0,649.0,79.0,3.9,15.8,298.0,112.62,63.78
2018,4,19,17,15,588.0,72.0,3.4,15.05,244.0,69.5,40.79
2018,4,19,17,30,527.0,65.0,2.9,14.3,190.0,46.09,35.51
2018,4,19,17,45,435.5,55.5,2.45,13.6,141.5,41.3,31.01
2018,4,19,18,0,344.0,46.0,2.0,12.9,93.0,36.27,25.95
2018,4,19,18,15,220.0,32.0,1.85,12.3,57.0,25.03,13.49
2018,4,19,18,30,96.0,18.0,1.7,11.7,21.0,17.69,0.0
2018,4,19,18,45,48.0,9.0,1.55,11.15,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,41.0,9.0,1.3,10.3,9.0,19.5,0.0
2018,4,20,5,45,151.0,24.5,1.4,10.65,38.5,85.21,3.48
2018,4,20,6,0,261.0,40.0,1.5,11.0,68.0,156.7,115.6
2018,4,20,6,15,362.0,51.5,1.55,11.55,114.0,221.56,175.21
2018,4,20,6,30,463.0,63.0,1.6,12.1,160.0,298.17,241.83
2018,4,20,6,45,533.0,70.5,1.65,12.65,212.5,363.45,297.95
2018,4,20,7,0,603.0,78.0,1.7,13.2,265.0,433.98,356.4
2018,4,20,7,15,652.0,83.5,1.8,13.95,320.0,494.78,405.05
2018,4,20,7,30,701.0,89.0,1.9,14.7,375.0,558.27,454.08
2018,4,20,7,45,738.0,92.0,2.0,15.4,429.0,613.12,495.06
2018,4,20,8,0,775.0,95.0,2.1,16.1,483.0,666.55,533.44
2018,4,20,8,15,800.0,97.5,2.25,17.0,534.0,713.75,565.0
2018,4,20,8,30,825.0,100.0,2.4,17.9,585.0,760.34,595.54
2018,4,20,8,45,845.0,102.0,2.6,18.8,632.5,801.45,621.97
2018,4,20,9,0,865.0,104.0,2.8,19.7,680.0,841.1,647.05
2018,4,20,9,15,881.0,104.0,2.9,20.3,722.0,868.56,663.45
2018,4,20,9,30,897.0,104.0,3.0,20.9,764.0,898.81,681.79
2018,4,20,9,45,910.5,103.5,3.15,21.55,800.5,923.99,696.76
2018,4,20,10,0,924.0,103.0,3.3,22.2,837.0,946.57,709.97
2018,4,20,10,15,930.0,104.5,3.4,22.55,865.5,961.66,718.64
2018,4,20,10,30,936.0,106.0,3.5,22.9,894.0,973.65,725.38
2018,4,20,10,45,940.5,107.0,3.55,23.3,915.5,980.57,728.36
2018,4,20,11,0,945.0,108.0,3.6,23.7,937.0,984.25,729.34
2018,4,20,11,15,946.5,109.0,3.65,23.95,949.5,981.9,726.89
2018,4,20,11,30,948.0,110.0,3.7,24.2,962.0,976.29,722.43
2018,4,20,11,45,948.0,110.0,3.75,24.45,966.5,965.11,714.41
2018,4,20,12,0,948.0,110.0,3.8,24.7,971.0,950.79,704.43
2018,4,20,12,15,947.5,110.0,3.85,24.8,968.0,932.97,692.61
2018,4,20,12,30,947.0,110.0,3.9,24.9,965.0,912.18,678.85
2018,4,20,12,45,944.5,109.0,3.95,25.05,953.5,885.89,661.27
2018,4,20,13,0,942.0,108.0,4.0,25.2,942.0,856.93,641.88
2018,4,20,13,15,937.0,107.5,4.0,25.15,922.5,823.99,619.95
2018,4,20,13,30,932.0,107.0,4.0,25.1,903.0,788.78,596.36
2018,4,20,13,45,925.0,106.0,4.05,25.1,876.0,749.61,569.9
2018,4,20,14,0,918.0,105.0,4.1,25.1,849.0,708.66,541.23
2018,4,20,14,15,909.0,104.0,4.05,24.95,815.5,664.88,508.77
2018,4,20,14,30,900.0,103.0,4.0,24.8,782.0,619.88,474.67
2018,4,20,14,45,888.0,101.0,4.0,24.65,742.0,571.33,437.27
2018,4,20,15,0,876.0,99.0,4.0,24.5,702.0,522.26,398.48
2018,4,20,15,15,861.0,96.5,4.0,24.5,657.0,471.1,356.86
2018,4,20,15,30,846.0,94.0,4.0,24.5,612.0,416.31,311.47
2018,4,20,15,45,825.0,91.0,3.9,23.9,562.5,363.13,266.88
2018,4,20,16,0,804.0,88.0,3.8,23.3,513.0,311.3,222.41
2018,4,20,16,15,775.5,84.5,3.6,22.75,460.5,258.78,177.15
2018,4,20,16,30,747.0,81.0,3.4,22.2,408.0,208.84,134.52
2018,4,20,16,45,709.0,76.0,3.2,21.65,354.0,155.67,91.68
2018,4,20,17,0,671.0,71.0,3.0,21.1,300.0,109.6,58.74
2018,4,20,17,15,616.5,65.0,2.6,20.05,247.0,66.23,35.76
2018,4,20,17,30,562.0,59.0,2.2,19.0,194.0,40.66,30.07
2018,4,20,17,45,480.0,50.0,1.8,17.9,145.0,36.03,25.89
2018,4,20,18,0,398.0,41.0,1.4,16.8,96.0,31.12,21.16
2018,4,20,18,15,269.5,29.0,1.35,16.15,59.0,22.89,12.0
2018,4,20,18,30,141.0,17.0,1.3,15.5,22.0,16.71,0.0
2018,4,20,18,45,70.5,8.5,1.2,14.8,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.0,4.5,0.7,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,9.0,0.7,10.5,10.0,24.11,0.0
2018,4,21,5,45,180.0,23.5,0.7,11.15,40.5,94.11,20.78
2018,4,21,6,0,302.0,38.0,0.7,11.8,71.0,168.9,125.07
2018,4,21,6,15,356.0,46.5,0.7,12.55,106.5,215.68,169.52
2018,4,21,6,30,410.0,55.0,0.7,13.3,142.0,266.91,214.79
2018,4,21,6,45,208.0,70.5,0.75,14.05,115.0,189.91,154.53
2018,4,21,7,0,6.0,86.0,0.8,14.8,88.0,88.54,69.32
2018,4,21,7,15,16.0,106.0,0.85,15.75,112.5,114.98,91.41
2018,4,21,7,30,26.0,126.0,0.9,16.7,137.0,147.15,117.4
2018,4,21,7,45,51.5,157.5,0.95,17.65,182.5,198.92,158.86
2018,4,21,8,0,77.0,189.0,1.0,18.6,228.0,252.27,200.36
2018,4,21,8,15,121.0,224.5,1.1,19.6,292.5,333.51,262.55
2018,4,21,8,30,165.0,260.0,1.2,20.6,357.0,408.98,318.28
2018,4,21,8,45,413.0,215.0,1.3,21.6,484.5,579.1,446.76
2018,4,21,9,0,661.0,170.0,1.4,22.6,612.0,749.29,567.49
2018,4,21,9,15,770.0,138.0,1.45,23.3,683.5,818.09,609.93
2018,4,21,9,30,879.0,106.0,1.5,24.0,755.0,887.57,652.77
2018,4,21,9,45,892.0,106.0,1.6,24.7,791.5,912.51,666.44
2018,4,21,10,0,905.0,106.0,1.7,25.4,828.0,934.88,678.91
2018,4,21,10,15,911.5,107.5,1.65,25.85,856.0,950.17,685.65
2018,4,21,10,30,918.0,109.0,1.6,26.3,884.0,962.44,690.55
2018,4,21,10,45,922.0,110.0,1.6,26.7,904.5,968.77,692.6
2018,4,21,11,0,926.0,111.0,1.6,27.1,925.0,971.93,692.83
2018,4,21,11,15,928.5,111.5,1.6,27.4,938.0,969.99,690.3
2018,4,21,11,30,931.0,112.0,1.6,27.7,951.0,964.87,685.96
2018,4,21,11,45,932.5,112.0,1.55,28.0,956.5,955.17,678.24
2018,4,21,12,0,934.0,112.0,1.5,28.3,962.0,942.35,668.74
2018,4,21,12,15,933.0,112.0,1.45,28.45,959.0,924.3,656.5
2018,4,21,12,30,932.0,112.0,1.4,28.6,956.0,903.34,642.57
2018,4,21,12,45,929.5,111.0,1.35,28.75,944.5,877.38,625.57
2018,4,21,13,0,927.0,110.0,1.3,28.9,933.0,848.8,606.99
2018,4,21,13,15,922.0,109.5,1.25,28.95,913.5,816.27,586.12
2018,4,21,13,30,917.0,109.0,1.2,29.0,894.0,781.53,563.79
2018,4,21,13,45,896.5,115.5,1.15,29.05,864.0,740.33,537.13
2018,4,21,14,0,876.0,122.0,1.1,29.1,834.0,698.28,508.53
2018,4,21,14,15,852.5,126.0,1.15,29.0,796.0,649.51,475.46
2018,4,21,14,30,829.0,130.0,1.2,28.9,758.0,602.47,442.63
2018,4,21,14,45,810.5,128.5,1.25,28.8,716.0,553.48,407.57
2018,4,21,15,0,792.0,127.0,1.3,28.7,674.0,504.75,371.61
2018,4,21,15,15,802.5,113.0,1.3,28.7,636.5,458.16,335.71
2018,4,21,15,30,813.0,99.0,1.3,28.7,599.0,409.62,297.06
2018,4,21,15,45,799.0,95.0,1.55,28.15,553.5,359.61,257.43
2018,4,21,16,0,785.0,91.0,1.8,27.6,508.0,310.29,216.84
2018,4,21,16,15,756.0,87.5,1.75,27.0,455.5,258.6,173.78
2018,4,21,16,30,727.0,84.0,1.7,26.4,403.0,209.56,133.13
2018,4,21,16,45,688.5,79.0,1.7,25.85,350.0,157.16,91.89
2018,4,21,17,0,650.0,74.0,1.7,25.3,297.0,112.07,60.13
2018,4,21,17,15,591.5,67.5,1.6,24.05,243.5,69.14,37.27
2018,4,21,17,30,533.0,61.0,1.5,22.8,190.0,42.18,30.9
2018,4,21,17,45,450.5,52.0,1.35,21.5,142.5,37.65,26.88
2018,4,21,18,0,368.0,43.0,1.2,20.2,95.0,32.84,22.34
2018,4,21,18,15,251.5,30.0,1.15,19.55,59.0,23.7,12.71
2018,4,21,18,30,135.0,17.0,1.1,18.9,23.0,16.71,0.0
2018,4,21,18,45,67.5,8.5,1.1,18.2,11.5,8.36,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,22,5,15,38.5,5.5,0.3,16.55,6.0,0.0,0.0
2018,4,22,5,30,77.0,11.0,0.3,16.9,12.0,31.32,0.0
2018,4,22,5,45,216.5,23.5,0.35,17.25,44.5,106.81,36.44
2018,4,22,6,0,356.0,36.0,0.4,17.6,77.0,187.88,136.83
2018,4,22,6,15,450.5,45.0,0.5,18.15,124.5,254.29,195.37
2018,4,22,6,30,545.0,54.0,0.6,18.7,172.0,329.35,258.42
2018,4,22,6,45,605.0,60.0,0.7,19.25,224.5,391.55,309.94
2018,4,22,7,0,665.0,66.0,0.8,19.8,277.0,458.2,362.99
2018,4,22,7,15,706.5,71.5,0.9,20.5,332.0,514.94,406.49
2018,4,22,7,30,748.0,77.0,1.0,21.2,387.0,576.27,451.71
2018,4,22,7,45,777.5,80.5,1.05,21.9,440.5,628.79,488.61
2018,4,22,8,0,807.0,84.0,1.1,22.6,494.0,681.6,523.26
2018,4,22,8,15,828.5,87.0,1.15,23.45,544.5,727.83,551.88
2018,4,22,8,30,850.0,90.0,1.2,24.3,595.0,773.19,579.32
2018,4,22,8,45,867.0,92.5,1.25,25.15,642.5,808.47,599.46
2018,4,22,9,0,884.0,95.0,1.3,26.0,690.0,846.78,621.4
2018,4,22,9,15,896.5,97.5,1.35,26.45,732.0,879.34,640.23
2018,4,22,9,30,909.0,100.0,1.4,26.9,774.0,909.57,657.49
2018,4,22,9,45,919.5,101.0,1.4,27.4,810.0,933.87,670.07
2018,4,22,10,0,930.0,102.0,1.4,27.9,846.0,955.44,680.94
2018,4,22,10,15,937.0,103.5,1.45,28.2,875.5,971.44,689.62
2018,4,22,10,30,944.0,105.0,1.5,28.5,905.0,984.34,696.52
2018,4,22,10,45,948.0,106.5,1.5,28.85,926.5,991.28,698.97
2018,4,22,11,0,952.0,108.0,1.5,29.2,948.0,994.94,699.59
2018,4,22,11,15,953.5,109.5,1.55,29.4,961.0,993.0,698.05
2018,4,22,11,30,955.0,111.0,1.6,29.6,974.0,987.78,694.65
2018,4,22,11,45,955.0,111.5,1.6,29.8,979.0,976.95,687.25
2018,4,22,12,0,955.0,112.0,1.6,30.0,984.0,962.96,678.05
2018,4,22,12,15,952.5,113.5,1.7,30.05,980.5,944.68,667.96
2018,4,22,12,30,950.0,115.0,1.8,30.1,977.0,923.47,655.98
2018,4,22,12,45,945.5,116.0,1.85,30.15,965.5,897.3,640.24
2018,4,22,13,0,941.0,117.0,1.9,30.2,954.0,868.55,622.79
2018,4,22,13,15,935.5,117.0,1.95,30.15,934.5,835.63,602.78
2018,4,22,13,30,930.0,117.0,2.0,30.1,915.0,800.5,581.14
2018,4,22,13,45,919.5,117.5,2.05,30.0,887.0,760.24,555.97
2018,4,22,14,0,909.0,118.0,2.1,29.9,859.0,718.47,528.55
2018,4,22,14,15,895.0,118.0,2.15,29.7,823.0,672.74,497.0
2018,4,22,14,30,881.0,118.0,2.2,29.5,787.0,626.21,464.03
2018,4,22,14,45,876.5,113.5,2.25,29.3,750.0,580.23,430.56
2018,4,22,15,0,872.0,109.0,2.3,29.1,713.0,529.88,392.92
2018,4,22,15,15,856.5,106.0,2.3,29.1,667.5,477.93,352.42
2018,4,22,15,30,841.0,103.0,2.3,29.1,622.0,426.32,311.06
2018,4,22,15,45,820.0,99.5,2.3,28.45,572.0,372.91,268.08
2018,4,22,16,0,799.0,96.0,2.3,27.8,522.0,320.87,225.08
2018,4,22,16,15,771.5,91.5,2.2,27.15,469.0,267.92,180.89
2018,4,22,16,30,744.0,87.0,2.1,26.5,416.0,217.47,138.93
2018,4,22,16,45,706.5,82.0,2.0,25.9,362.0,164.12,96.71
2018,4,22,17,0,669.0,77.0,1.9,25.3,308.0,118.14,64.0
2018,4,22,17,15,594.0,72.0,1.7,24.05,251.0,74.74,41.03
2018,4,22,17,30,519.0,67.0,1.5,22.8,194.0,47.27,35.28
2018,4,22,17,45,442.5,56.5,1.3,21.55,146.5,41.61,30.3
2018,4,22,18,0,366.0,46.0,1.1,20.3,99.0,35.57,24.69
2018,4,22,18,15,242.0,32.5,1.1,19.6,61.5,25.22,14.17
2018,4,22,18,30,118.0,19.0,1.1,18.9,24.0,15.07,0.0
2018,4,22,18,45,59.0,9.5,1.05,18.2,12.0,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.6,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.2,14.0,29.77,0.0
2018,4,23,5,45,170.5,28.0,0.65,15.75,45.0,99.74,43.45
2018,4,23,6,0,278.0,43.0,0.7,16.3,76.0,168.54,124.81
2018,4,23,6,15,267.0,59.0,0.85,17.1,103.5,194.53,151.38
2018,4,23,6,30,256.0,75.0,1.0,17.9,131.0,219.43,174.57
2018,4,23,6,45,206.0,100.0,1.15,18.7,153.0,226.39,181.65
2018,4,23,7,0,156.0,125.0,1.3,19.5,175.0,228.11,183.09
2018,4,23,7,15,307.5,130.0,1.4,20.4,251.0,336.02,270.01
2018,4,23,7,30,459.0,135.0,1.5,21.3,327.0,458.39,364.39
2018,4,23,7,45,601.5,122.0,1.6,22.2,408.0,561.04,440.93
2018,4,23,8,0,744.0,109.0,1.7,23.1,489.0,669.79,519.27
2018,4,23,8,15,766.0,113.5,1.8,23.8,539.0,715.78,548.53
2018,4,23,8,30,788.0,118.0,1.9,24.5,589.0,758.27,575.28
2018,4,23,8,45,803.0,122.5,1.95,25.2,634.5,797.0,598.63
2018,4,23,9,0,818.0,127.0,2.0,25.9,680.0,834.05,620.53
2018,4,23,9,15,837.0,127.5,2.05,26.3,722.5,868.31,641.05
2018,4,23,9,30,856.0,128.0,2.1,26.7,765.0,900.65,660.14
