Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,30,604.0,128.0,3.7,36.8,440.0,273.3,185.88
2018,7,30,16,45,592.5,116.5,3.75,36.2,395.5,228.79,149.93
2018,7,30,17,0,581.0,105.0,3.8,35.6,351.0,185.44,115.25
2018,7,30,17,15,551.5,94.5,3.65,34.55,303.0,141.96,82.94
2018,7,30,17,30,522.0,84.0,3.5,33.5,255.0,101.7,56.31
2018,7,30,17,45,484.0,73.5,3.35,32.5,210.0,64.52,37.64
2018,7,30,18,0,446.0,63.0,3.2,31.5,165.0,44.98,31.95
2018,7,30,18,15,372.5,52.0,3.0,30.35,122.5,38.62,26.46
2018,7,30,18,30,299.0,41.0,2.8,29.2,80.0,31.21,19.79
2018,7,30,18,45,196.0,27.5,2.6,28.05,48.5,21.39,8.94
2018,7,30,19,0,93.0,14.0,2.4,26.9,17.0,13.76,0.0
2018,7,30,19,15,46.5,7.0,2.25,26.25,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,31,5,15,46.5,9.0,1.0,19.5,11.5,20.2,0.0
2018,7,31,5,30,93.0,18.0,1.0,20.1,23.0,55.64,0.0
2018,7,31,5,45,159.0,33.5,1.05,20.7,52.5,108.79,73.96
2018,7,31,6,0,225.0,49.0,1.1,21.3,82.0,158.77,119.29
2018,7,31,6,15,168.5,60.0,1.1,22.1,90.5,148.68,114.68
2018,7,31,6,30,112.0,71.0,1.1,22.9,99.0,133.98,104.34
2018,7,31,6,45,61.0,92.0,1.15,23.7,107.5,128.87,100.25
2018,7,31,7,0,10.0,113.0,1.2,24.5,116.0,119.47,91.74
2018,7,31,7,15,35.5,138.5,1.2,25.6,153.5,167.64,129.85
2018,7,31,7,30,61.0,164.0,1.2,26.7,191.0,212.75,164.44
2018,7,31,7,45,60.0,182.0,1.25,27.8,211.0,232.52,178.25
2018,7,31,8,0,59.0,200.0,1.3,28.9,231.0,252.04,191.62
2018,7,31,8,15,85.5,230.0,1.3,29.95,280.0,305.85,230.81
2018,7,31,8,30,112.0,260.0,1.3,31.0,329.0,369.65,275.87
2018,7,31,8,45,171.0,284.5,1.3,32.0,399.0,446.91,330.08
2018,7,31,9,0,230.0,309.0,1.3,33.0,469.0,526.75,384.08
2018,7,31,9,15,430.0,257.5,1.35,33.95,579.0,668.34,482.12
2018,7,31,9,30,630.0,206.0,1.4,34.9,689.0,804.24,571.49
2018,7,31,9,45,713.0,178.5,1.45,35.9,748.5,860.64,602.92
2018,7,31,10,0,796.0,151.0,1.5,36.9,808.0,914.17,632.52
2018,7,31,10,15,806.0,151.5,1.6,37.35,837.0,931.48,641.65
2018,7,31,10,30,816.0,152.0,1.7,37.8,866.0,946.24,649.63
2018,7,31,10,45,824.5,151.5,1.85,38.2,888.0,955.87,655.27
2018,7,31,11,0,833.0,151.0,2.0,38.6,910.0,962.73,659.3
2018,7,31,11,15,838.0,151.0,2.1,38.85,925.0,958.98,656.83
2018,7,31,11,30,843.0,151.0,2.2,39.1,940.0,957.65,656.0
2018,7,31,11,45,846.5,150.5,2.35,39.3,948.0,951.59,652.93
2018,7,31,12,0,850.0,150.0,2.5,39.5,956.0,942.75,648.18
2018,7,31,12,15,852.0,148.5,2.6,39.6,955.5,928.83,640.18
2018,7,31,12,30,854.0,147.0,2.7,39.7,955.0,912.27,630.59
2018,7,31,12,45,855.5,144.0,2.8,39.8,947.5,891.26,618.23
2018,7,31,13,0,857.0,141.0,2.9,39.9,940.0,867.75,604.26
2018,7,31,13,15,855.0,139.0,2.95,39.85,924.5,839.85,587.52
2018,7,31,13,30,853.0,137.0,3.0,39.8,909.0,809.78,569.32
2018,7,31,13,45,849.5,134.0,3.1,39.75,886.0,775.58,548.56
2018,7,31,14,0,846.0,131.0,3.2,39.7,863.0,739.56,526.38
2018,7,31,14,15,830.5,133.0,3.25,39.45,831.0,698.11,499.95
2018,7,31,14,30,815.0,135.0,3.3,39.2,799.0,654.16,470.32
2018,7,31,14,45,798.5,135.0,3.35,39.0,761.5,608.89,438.98
2018,7,31,15,0,782.0,135.0,3.4,38.8,724.0,563.6,406.85
2018,7,31,15,15,742.0,142.0,3.4,38.8,675.5,512.7,369.44
2018,7,31,15,30,702.0,149.0,3.4,38.8,627.0,461.09,330.93
2018,7,31,15,45,684.5,142.0,3.45,38.05,581.5,412.36,294.79
2018,7,31,16,0,667.0,135.0,3.5,37.3,536.0,364.71,258.33
2018,7,31,16,15,606.0,139.0,3.45,36.75,479.5,313.81,219.07
2018,7,31,16,30,545.0,143.0,3.4,36.2,423.0,269.5,184.69
2018,7,31,16,45,560.5,122.5,3.4,35.65,384.0,225.35,148.46
2018,7,31,17,0,576.0,102.0,3.4,35.1,345.0,180.4,111.68
2018,7,31,17,15,540.5,93.0,3.3,34.15,296.5,137.78,80.32
2018,7,31,17,30,505.0,84.0,3.2,33.2,248.0,99.0,55.16
2018,7,31,17,45,477.5,72.0,3.1,32.25,204.5,61.65,36.26
2018,7,31,18,0,450.0,60.0,3.0,31.3,161.0,42.48,29.88
2018,7,31,18,15,386.0,49.0,2.9,30.2,120.0,36.02,24.3
2018,7,31,18,30,322.0,38.0,2.8,29.1,79.0,29.08,18.02
2018,7,31,18,45,207.5,25.5,2.7,28.0,47.5,20.09,7.52
2018,7,31,19,0,93.0,13.0,2.6,26.9,16.0,12.78,0.0
2018,7,31,19,15,46.5,6.5,2.45,26.25,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,1,5,15,73.0,9.5,1.1,19.6,13.0,27.03,0.0
2018,8,1,5,30,146.0,19.0,1.1,20.1,26.0,71.85,0.0
2018,8,1,5,45,230.0,29.0,1.1,20.65,55.0,127.93,86.14
2018,8,1,6,0,314.0,39.0,1.1,21.2,84.0,182.36,136.69
2018,8,1,6,15,232.0,39.0,1.1,22.1,80.0,156.5,120.7
2018,8,1,6,30,150.0,39.0,1.1,23.0,76.0,125.99,98.14
2018,8,1,6,45,82.0,64.0,1.1,23.9,85.0,113.15,87.87
2018,8,1,7,0,14.0,89.0,1.1,24.8,94.0,95.76,72.72
2018,8,1,7,15,20.0,116.0,1.05,25.95,124.0,127.78,97.92
2018,8,1,7,30,26.0,143.0,1.0,27.1,154.0,165.82,127.02
2018,8,1,7,45,33.0,166.0,0.95,28.25,182.0,195.66,149.0
2018,8,1,8,0,40.0,189.0,0.9,29.4,210.0,225.8,170.64
2018,8,1,8,15,95.5,225.5,0.95,30.4,282.5,308.47,232.12
2018,8,1,8,30,151.0,262.0,1.0,31.4,355.0,403.03,299.5
2018,8,1,8,45,388.0,220.0,1.05,32.4,483.5,574.04,422.17
2018,8,1,9,0,625.0,178.0,1.1,33.4,612.0,744.17,536.54
2018,8,1,9,15,734.0,142.0,1.2,34.35,681.5,811.12,575.55
2018,8,1,9,30,843.0,106.0,1.3,35.3,751.0,879.0,615.21
2018,8,1,9,45,857.5,105.0,1.45,36.3,787.0,905.0,628.73
2018,8,1,10,0,872.0,104.0,1.6,37.3,823.0,928.74,641.18
2018,8,1,10,15,878.5,105.5,1.75,37.8,851.5,945.15,650.43
2018,8,1,10,30,885.0,107.0,1.9,38.3,880.0,958.75,658.05
2018,8,1,10,45,889.5,108.5,2.1,38.85,902.0,967.54,663.16
2018,8,1,11,0,894.0,110.0,2.3,39.4,924.0,973.36,666.47
2018,8,1,11,15,897.0,111.0,2.45,39.6,938.5,974.21,667.3
2018,8,1,11,30,900.0,112.0,2.6,39.8,953.0,972.03,666.36
2018,8,1,11,45,901.0,112.0,2.8,40.0,959.5,963.97,662.26
2018,8,1,12,0,902.0,112.0,3.0,40.2,966.0,952.97,656.35
2018,8,1,12,15,901.0,112.5,3.15,40.2,965.0,937.75,648.01
2018,8,1,12,30,900.0,113.0,3.3,40.2,964.0,919.77,637.93
2018,8,1,12,45,897.0,114.0,3.45,40.15,955.5,897.85,625.45
2018,8,1,13,0,894.0,115.0,3.6,40.1,947.0,873.44,611.31
2018,8,1,13,15,891.0,114.5,3.7,39.95,931.5,845.23,594.63
2018,8,1,13,30,888.0,114.0,3.8,39.8,916.0,814.78,576.38
2018,8,1,13,45,882.0,113.5,3.9,39.6,893.0,779.93,555.19
2018,8,1,14,0,876.0,113.0,4.0,39.4,870.0,743.31,532.6
2018,8,1,14,15,868.5,111.5,4.05,39.05,840.0,703.14,507.5
2018,8,1,14,30,861.0,110.0,4.1,38.7,810.0,661.67,479.5
2018,8,1,14,45,850.5,108.5,4.15,38.4,774.0,617.26,448.51
2018,8,1,15,0,840.0,107.0,4.2,38.1,738.0,572.17,416.22
2018,8,1,15,15,827.5,104.5,4.2,38.1,697.0,524.69,380.79
2018,8,1,15,30,815.0,102.0,4.2,38.1,656.0,473.52,341.94
2018,8,1,15,45,798.5,99.5,4.25,37.1,610.5,424.2,304.73
2018,8,1,16,0,782.0,97.0,4.3,36.1,565.0,375.67,266.85
2018,8,1,16,15,752.5,96.0,4.3,35.4,515.0,325.27,226.43
2018,8,1,16,30,723.0,95.0,4.3,34.7,465.0,277.4,187.36
2018,8,1,16,45,686.5,91.5,4.3,34.0,412.5,225.04,145.15
2018,8,1,17,0,650.0,88.0,4.3,33.3,360.0,179.48,108.99
2018,8,1,17,15,626.0,79.5,4.2,32.4,312.5,134.99,75.41
2018,8,1,17,30,602.0,71.0,4.1,31.5,265.0,93.14,48.01
2018,8,1,17,45,547.0,64.0,4.0,30.55,216.0,54.69,30.87
2018,8,1,18,0,492.0,57.0,3.9,29.6,167.0,40.04,28.06
2018,8,1,18,15,411.5,47.5,3.75,28.7,123.0,34.83,23.46
2018,8,1,18,30,331.0,38.0,3.6,27.8,79.0,29.28,18.23
2018,8,1,18,45,209.5,25.5,3.45,26.9,47.0,20.28,7.03
2018,8,1,19,0,88.0,13.0,3.3,26.0,15.0,12.78,0.0
2018,8,1,19,15,44.0,6.5,3.2,25.4,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,24.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,23.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,22.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,21.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,21.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.0,17.7,12.5,27.5,0.0
2018,8,2,5,30,155.0,18.0,2.0,18.1,25.0,72.76,0.0
2018,8,2,5,45,246.5,26.5,2.05,18.55,54.0,130.34,87.46
2018,8,2,6,0,338.0,35.0,2.1,19.0,83.0,186.38,140.97
2018,8,2,6,15,300.0,37.5,2.1,19.95,93.0,187.92,146.98
2018,8,2,6,30,262.0,40.0,2.1,20.9,103.0,185.57,147.74
2018,8,2,6,45,136.5,68.0,2.15,21.8,101.5,152.56,121.26
2018,8,2,7,0,11.0,96.0,2.2,22.7,100.0,101.58,78.08
2018,8,2,7,15,29.5,125.5,2.25,23.75,138.0,149.09,116.32
2018,8,2,7,30,48.0,155.0,2.3,24.8,176.0,193.92,151.38
2018,8,2,7,45,79.0,184.0,2.35,25.9,223.5,248.02,193.06
2018,8,2,8,0,110.0,213.0,2.4,27.0,271.0,312.29,241.27
2018,8,2,8,15,275.0,209.5,2.5,27.95,374.0,445.25,342.96
2018,8,2,8,30,440.0,206.0,2.6,28.9,477.0,589.78,448.31
2018,8,2,8,45,656.0,145.0,2.65,29.9,583.0,717.54,538.59
2018,8,2,9,0,872.0,84.0,2.7,30.9,689.0,843.0,619.45
2018,8,2,9,15,879.0,88.5,2.85,31.55,729.0,873.94,636.84
2018,8,2,9,30,886.0,93.0,3.0,32.2,769.0,902.44,653.28
2018,8,2,9,45,889.5,97.5,3.15,32.85,803.0,925.16,665.88
2018,8,2,10,0,893.0,102.0,3.3,33.5,837.0,945.06,676.68
2018,8,2,10,15,900.5,102.5,3.4,33.95,866.0,961.59,685.57
2018,8,2,10,30,908.0,103.0,3.5,34.4,895.0,975.29,692.73
2018,8,2,10,45,913.0,104.5,3.55,34.85,917.5,984.69,696.92
2018,8,2,11,0,918.0,106.0,3.6,35.3,940.0,991.04,699.29
2018,8,2,11,15,921.5,107.0,3.65,35.7,955.5,992.35,698.74
2018,8,2,11,30,925.0,108.0,3.7,36.1,971.0,990.53,696.38
2018,8,2,11,45,926.5,107.5,3.75,36.45,977.5,982.23,690.2
2018,8,2,12,0,928.0,107.0,3.8,36.8,984.0,970.91,682.26
2018,8,2,12,15,927.0,108.0,3.85,36.95,983.5,955.8,672.58
2018,8,2,12,30,926.0,109.0,3.9,37.1,983.0,937.83,661.18
2018,8,2,12,45,922.5,110.0,4.0,37.25,974.0,914.91,646.92
2018,8,2,13,0,919.0,111.0,4.1,37.4,965.0,889.44,631.01
2018,8,2,13,15,915.5,110.5,4.2,37.25,949.0,860.12,613.31
2018,8,2,13,30,912.0,110.0,4.3,37.1,933.0,828.52,593.98
2018,8,2,13,45,907.5,109.5,4.35,36.95,910.5,794.0,572.38
2018,8,2,14,0,903.0,109.0,4.4,36.8,888.0,757.54,549.29
2018,8,2,14,15,896.5,107.5,4.4,36.55,858.0,717.02,523.29
2018,8,2,14,30,890.0,106.0,4.4,36.3,828.0,675.05,494.4
2018,8,2,14,45,881.0,104.0,4.45,36.0,791.5,629.86,462.49
2018,8,2,15,0,872.0,102.0,4.5,35.7,755.0,583.82,429.12
2018,8,2,15,15,849.0,103.5,4.5,35.7,709.5,533.04,390.81
2018,8,2,15,30,826.0,105.0,4.5,35.7,664.0,479.49,349.72
2018,8,2,15,45,782.5,109.0,4.45,34.8,609.0,424.07,307.54
2018,8,2,16,0,739.0,113.0,4.4,33.9,554.0,372.1,266.95
2018,8,2,16,15,718.5,107.0,4.4,33.25,505.5,318.96,224.2
2018,8,2,16,30,698.0,101.0,4.4,32.6,457.0,270.62,184.36
2018,8,2,16,45,690.0,91.5,4.35,31.95,411.5,223.92,145.22
2018,8,2,17,0,682.0,82.0,4.3,31.3,366.0,177.99,107.37
2018,8,2,17,15,648.0,75.0,4.2,30.35,315.0,131.98,72.89
2018,8,2,17,30,614.0,68.0,4.1,29.4,264.0,89.63,45.7
2018,8,2,17,45,569.0,60.5,3.95,28.45,216.0,50.44,28.57
2018,8,2,18,0,524.0,53.0,3.8,27.5,168.0,36.76,25.55
2018,8,2,18,15,463.0,44.0,3.6,26.55,126.0,31.85,21.17
2018,8,2,18,30,402.0,35.0,3.4,25.6,84.0,26.6,16.17
2018,8,2,18,45,265.0,24.0,3.15,24.6,50.0,18.98,5.52
2018,8,2,19,0,128.0,13.0,2.9,23.6,16.0,12.78,0.0
2018,8,2,19,15,64.0,6.5,2.8,23.1,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,22.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,17.0,13.5,8.85,0.0
2018,8,3,5,30,206.0,18.0,2.0,17.6,27.0,76.33,0.0
2018,8,3,5,45,344.5,27.0,2.2,18.2,65.5,163.2,108.51
2018,8,3,6,0,483.0,36.0,2.4,18.8,104.0,242.47,183.22
2018,8,3,6,15,414.5,35.5,2.4,19.55,111.0,234.18,183.51
2018,8,3,6,30,346.0,35.0,2.4,20.3,118.0,218.67,174.91
2018,8,3,6,45,173.0,60.0,2.35,21.1,101.5,161.92,129.56
2018,8,3,7,0,0.0,85.0,2.3,21.9,85.0,83.57,63.41
2018,8,3,7,15,2.0,112.0,2.25,23.0,113.0,112.5,86.6
2018,8,3,7,30,4.0,139.0,2.2,24.1,141.0,141.53,109.17
2018,8,3,7,45,32.5,170.0,2.15,25.2,187.0,199.88,154.94
2018,8,3,8,0,61.0,201.0,2.1,26.3,233.0,254.64,196.6
2018,8,3,8,15,139.5,230.0,2.1,27.3,313.0,355.51,273.2
2018,8,3,8,30,218.0,259.0,2.1,28.3,393.0,452.84,344.21
2018,8,3,8,45,520.0,188.5,2.1,29.3,540.0,647.62,487.41
2018,8,3,9,0,822.0,118.0,2.1,30.3,687.0,841.95,616.59
2018,8,3,9,15,863.0,110.0,2.15,31.1,738.5,882.32,638.18
2018,8,3,9,30,904.0,102.0,2.2,31.9,790.0,927.25,663.75
2018,8,3,9,45,909.5,105.0,2.3,32.7,825.0,950.4,675.57
2018,8,3,10,0,915.0,108.0,2.4,33.5,860.0,970.76,685.8
2018,8,3,10,15,920.5,110.5,2.5,34.2,889.5,987.7,694.18
2018,8,3,10,30,926.0,113.0,2.6,34.9,919.0,1001.65,700.75
2018,8,3,10,45,930.0,114.0,2.7,35.55,941.0,1009.54,703.79
2018,8,3,11,0,934.0,115.0,2.8,36.2,963.0,1014.32,705.04
2018,8,3,11,15,936.5,116.0,2.9,36.6,977.5,1014.51,704.31
2018,8,3,11,30,939.0,117.0,3.0,37.0,992.0,1011.55,701.75
2018,8,3,11,45,939.0,118.5,3.1,37.4,999.0,1003.58,696.21
2018,8,3,12,0,939.0,120.0,3.2,37.8,1006.0,992.54,688.89
2018,8,3,12,15,937.5,120.5,3.3,37.95,1004.5,976.15,679.03
2018,8,3,12,30,936.0,121.0,3.4,38.1,1003.0,956.91,667.43
2018,8,3,12,45,931.5,122.5,3.5,38.25,993.5,933.23,653.05
2018,8,3,13,0,927.0,124.0,3.6,38.4,984.0,907.02,637.04
2018,8,3,13,15,920.5,124.0,3.7,38.3,965.5,875.34,618.1
2018,8,3,13,30,914.0,124.0,3.8,38.2,947.0,841.54,597.64
2018,8,3,13,45,905.0,125.0,3.9,38.15,922.0,804.79,574.92
2018,8,3,14,0,896.0,126.0,4.0,38.1,897.0,766.39,550.87
2018,8,3,14,15,884.5,126.0,4.05,37.85,864.5,723.92,523.66
2018,8,3,14,30,873.0,126.0,4.1,37.6,832.0,680.4,493.87
2018,8,3,14,45,857.0,126.0,4.15,37.35,793.0,630.9,459.28
2018,8,3,15,0,841.0,126.0,4.2,37.1,754.0,583.29,425.07
2018,8,3,15,15,827.5,122.5,4.2,37.1,711.5,533.86,388.23
2018,8,3,15,30,814.0,119.0,4.2,37.1,669.0,484.53,350.53
2018,8,3,15,45,789.5,118.0,4.2,36.4,620.5,433.17,311.41
2018,8,3,16,0,765.0,117.0,4.2,35.7,572.0,383.42,272.41
2018,8,3,16,15,716.0,117.0,4.15,35.15,513.5,324.89,226.41
2018,8,3,16,30,667.0,117.0,4.1,34.6,455.0,274.2,185.94
2018,8,3,16,45,638.5,110.5,4.05,34.05,405.5,227.1,147.82
2018,8,3,17,0,610.0,104.0,4.0,33.5,356.0,182.89,112.83
2018,8,3,17,15,572.0,96.0,3.75,32.5,306.5,139.31,81.08
2018,8,3,17,30,534.0,88.0,3.5,31.5,257.0,99.88,56.47
2018,8,3,17,45,473.0,77.5,3.3,30.55,207.0,62.15,39.75
2018,8,3,18,0,412.0,67.0,3.1,29.6,157.0,48.96,35.5
2018,8,3,18,15,334.0,53.5,2.9,28.55,113.5,40.08,27.78
2018,8,3,18,30,256.0,40.0,2.7,27.5,70.0,30.72,19.26
2018,8,3,18,45,159.5,25.5,2.5,26.45,41.0,19.99,4.97
2018,8,3,19,0,63.0,11.0,2.3,25.4,12.0,10.81,0.0
2018,8,3,19,15,31.5,5.5,2.3,24.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,7.5,1.1,20.3,10.0,7.37,0.0
2018,8,4,5,30,114.0,15.0,1.2,21.0,20.0,46.97,0.0
2018,8,4,5,45,216.5,29.5,1.35,21.75,54.0,122.21,78.33
2018,8,4,6,0,319.0,44.0,1.5,22.5,88.0,187.11,138.92
2018,8,4,6,15,390.5,56.0,1.55,23.25,133.0,247.43,190.43
2018,8,4,6,30,462.0,68.0,1.6,24.0,178.0,313.57,245.25
2018,8,4,6,45,512.0,78.5,1.65,24.75,228.0,372.89,293.2
2018,8,4,7,0,562.0,89.0,1.7,25.5,278.0,435.89,342.17
2018,8,4,7,15,598.5,97.0,1.85,26.55,329.0,491.19,383.51
2018,8,4,7,30,635.0,105.0,2.0,27.6,380.0,548.29,424.73
2018,8,4,7,45,661.5,112.0,2.15,28.6,430.0,598.85,459.92
2018,8,4,8,0,688.0,119.0,2.3,29.6,480.0,649.82,494.37
2018,8,4,8,15,709.0,124.5,2.55,30.5,528.0,695.02,523.94
2018,8,4,8,30,730.0,130.0,2.8,31.4,576.0,739.69,552.25
2018,8,4,8,45,745.5,135.5,3.0,32.25,621.0,779.02,576.32
2018,8,4,9,0,761.0,141.0,3.2,33.1,666.0,817.0,599.18
2018,8,4,9,15,787.0,138.5,3.35,33.85,710.0,850.84,619.0
2018,8,4,9,30,813.0,136.0,3.5,34.6,754.0,886.55,639.86
2018,8,4,9,45,839.5,129.5,3.7,35.35,793.5,916.76,657.21
2018,8,4,10,0,866.0,123.0,3.9,36.1,833.0,939.89,669.91
2018,8,4,10,15,876.0,122.5,4.0,36.45,862.5,957.2,679.47
2018,8,4,10,30,886.0,122.0,4.1,36.8,892.0,971.81,687.39
2018,8,4,10,45,895.0,120.5,4.2,37.15,915.0,981.6,692.33
2018,8,4,11,0,904.0,119.0,4.3,37.5,938.0,988.46,695.54
2018,8,4,11,15,909.5,118.5,4.4,37.65,953.5,989.99,696.07
2018,8,4,11,30,915.0,118.0,4.5,37.8,969.0,988.46,694.79
2018,8,4,11,45,919.0,116.5,4.6,37.9,977.0,981.44,690.29
2018,8,4,12,0,923.0,115.0,4.7,38.0,985.0,971.38,683.98
2018,8,4,12,15,922.5,115.0,4.8,38.0,983.5,955.67,674.42
2018,8,4,12,30,922.0,115.0,4.9,38.0,982.0,937.12,663.23
2018,8,4,12,45,920.0,114.5,5.0,37.95,973.0,914.03,649.38
2018,8,4,13,0,918.0,114.0,5.1,37.9,964.0,888.33,633.79
2018,8,4,13,15,918.0,111.0,5.2,37.7,948.5,859.42,616.4
2018,8,4,13,30,918.0,108.0,5.3,37.5,933.0,828.05,597.21
2018,8,4,13,45,916.5,104.5,5.4,37.3,910.0,792.71,575.17
2018,8,4,14,0,915.0,101.0,5.5,37.1,887.0,755.24,551.43
2018,8,4,14,15,910.5,99.0,5.5,36.75,857.5,715.11,525.55
2018,8,4,14,30,906.0,97.0,5.5,36.4,828.0,673.35,496.7
2018,8,4,14,45,900.0,94.0,5.55,36.1,792.5,628.33,464.47
2018,8,4,15,0,894.0,91.0,5.6,35.8,757.0,582.18,430.54
2018,8,4,15,15,882.5,89.0,5.6,35.8,715.0,533.19,392.96
2018,8,4,15,30,871.0,87.0,5.6,35.8,673.0,483.95,354.28
2018,8,4,15,45,856.5,84.5,5.5,34.75,627.0,432.99,314.65
2018,8,4,16,0,842.0,82.0,5.4,33.7,581.0,382.51,274.13
2018,8,4,16,15,821.5,79.5,5.25,33.05,531.0,326.55,228.15
2018,8,4,16,30,801.0,77.0,5.1,32.4,481.0,276.29,185.82
2018,8,4,16,45,772.5,74.0,5.0,31.7,429.0,225.66,143.61
2018,8,4,17,0,744.0,71.0,4.9,31.0,377.0,177.81,104.78
2018,8,4,17,15,706.0,66.5,4.7,30.2,324.5,130.56,69.75
2018,8,4,17,30,668.0,62.0,4.5,29.4,272.0,87.44,43.29
2018,8,4,17,45,611.5,56.5,4.25,28.55,221.0,43.92,25.48
2018,8,4,18,0,555.0,51.0,4.0,27.7,170.0,35.41,24.36
2018,8,4,18,15,468.5,43.0,3.65,26.85,124.5,31.31,20.63
2018,8,4,18,30,382.0,35.0,3.3,26.0,79.0,27.0,16.29
2018,8,4,18,45,245.0,23.5,2.95,25.1,46.5,18.86,3.13
2018,8,4,19,0,108.0,12.0,2.6,24.2,14.0,11.8,0.0
2018,8,4,19,15,54.0,6.0,2.5,23.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,5,5,15,90.5,8.5,1.55,16.7,12.0,0.0,0.0
2018,8,5,5,30,181.0,17.0,1.7,17.3,24.0,67.53,0.0
2018,8,5,5,45,322.5,26.5,1.9,17.9,61.5,153.92,98.53
2018,8,5,6,0,464.0,36.0,2.1,18.5,99.0,233.55,175.69
2018,8,5,6,15,401.5,42.0,2.15,19.35,113.5,235.57,184.15
2018,8,5,6,30,339.0,48.0,2.2,20.2,128.0,231.23,184.48
2018,8,5,6,45,179.5,81.0,2.25,21.05,124.5,190.3,152.25
2018,8,5,7,0,20.0,114.0,2.3,21.9,121.0,126.63,98.8
2018,8,5,7,15,52.5,143.0,2.35,22.8,165.0,183.59,144.83
2018,8,5,7,30,85.0,172.0,2.4,23.7,209.0,237.8,187.4
2018,8,5,7,45,253.0,174.0,2.45,24.6,302.5,372.78,294.13
2018,8,5,8,0,421.0,176.0,2.5,25.5,396.0,514.12,400.92
2018,8,5,8,15,652.0,127.0,2.6,26.4,506.0,653.33,504.04
2018,8,5,8,30,883.0,78.0,2.7,27.3,616.0,794.12,599.05
2018,8,5,8,45,897.0,80.0,2.75,28.2,662.5,833.1,621.0
2018,8,5,9,0,911.0,82.0,2.8,29.1,709.0,870.33,642.19
2018,8,5,9,15,916.5,86.5,2.95,29.9,749.5,900.91,659.63
2018,8,5,9,30,922.0,91.0,3.1,30.7,790.0,928.87,675.27
2018,8,5,9,45,924.0,95.5,3.25,31.5,824.0,950.88,686.95
2018,8,5,10,0,926.0,100.0,3.4,32.3,858.0,969.9,696.71
2018,8,5,10,15,932.5,101.5,3.5,32.75,887.5,986.9,705.87
2018,8,5,10,30,939.0,103.0,3.6,33.2,917.0,1000.9,713.18
2018,8,5,10,45,943.5,104.0,3.7,33.6,939.5,1009.4,717.22
2018,8,5,11,0,948.0,105.0,3.8,34.0,962.0,1014.73,719.39
2018,8,5,11,15,951.5,106.0,3.9,34.25,978.0,1015.9,719.48
2018,8,5,11,30,955.0,107.0,4.0,34.5,994.0,1013.84,717.67
2018,8,5,11,45,957.0,107.0,4.1,34.7,1001.5,1006.15,712.54
2018,8,5,12,0,959.0,107.0,4.2,34.9,1009.0,995.31,705.53
2018,8,5,12,15,962.0,105.0,4.3,34.95,1009.0,980.31,696.37
2018,8,5,12,30,965.0,103.0,4.4,35.0,1009.0,962.24,685.3
2018,8,5,12,45,968.0,99.5,4.45,35.05,1001.5,939.72,671.14
2018,8,5,13,0,971.0,96.0,4.5,35.1,994.0,914.25,655.09
2018,8,5,13,15,967.0,96.0,4.55,35.05,977.0,883.52,635.83
2018,8,5,13,30,963.0,96.0,4.6,35.0,960.0,850.38,614.89
2018,8,5,13,45,957.5,95.5,4.6,34.95,935.5,813.36,591.05
2018,8,5,14,0,952.0,95.0,4.6,34.9,911.0,774.34,565.71
2018,8,5,14,15,945.5,95.0,4.6,34.75,881.0,733.27,539.0
2018,8,5,14,30,939.0,95.0,4.6,34.6,851.0,690.63,509.37
2018,8,5,14,45,929.5,94.0,4.6,34.45,813.5,643.91,475.63
2018,8,5,15,0,920.0,93.0,4.6,34.3,776.0,596.28,440.39
2018,8,5,15,15,908.5,90.5,4.6,34.3,733.0,545.59,401.81
2018,8,5,15,30,897.0,88.0,4.6,34.3,690.0,494.63,361.99
2018,8,5,15,45,880.5,86.0,4.55,33.65,642.0,441.98,320.76
2018,8,5,16,0,864.0,84.0,4.5,33.0,594.0,389.98,278.79
2018,8,5,16,15,841.5,81.5,4.45,32.55,542.0,332.28,231.5
2018,8,5,16,30,819.0,79.0,4.4,32.1,490.0,280.46,187.99
2018,8,5,16,45,790.0,75.5,4.35,31.6,436.5,228.37,144.66
2018,8,5,17,0,761.0,72.0,4.3,31.1,383.0,179.14,104.87
2018,8,5,17,15,721.0,67.5,4.0,30.25,329.0,130.87,69.49
2018,8,5,17,30,681.0,63.0,3.7,29.4,275.0,86.95,43.13
2018,8,5,17,45,622.5,57.5,3.35,28.6,223.0,42.76,30.62
2018,8,5,18,0,564.0,52.0,3.0,27.8,171.0,36.46,25.22
2018,8,5,18,15,472.5,43.0,2.65,26.7,124.0,31.5,20.78
2018,8,5,18,30,381.0,34.0,2.3,25.6,77.0,26.24,15.6
2018,8,5,18,45,234.5,22.5,1.95,24.5,44.5,18.05,1.18
2018,8,5,19,0,88.0,11.0,1.6,23.4,12.0,10.81,0.0
2018,8,5,19,15,44.0,5.5,1.6,22.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,5,15,23.5,5.0,1.15,17.25,6.0,0.0,0.0
2018,8,6,5,30,47.0,10.0,1.3,18.0,12.0,22.93,0.0
2018,8,6,5,45,104.5,27.5,1.45,18.8,39.5,74.67,44.89
2018,8,6,6,0,162.0,45.0,1.6,19.6,67.0,121.62,90.26
2018,8,6,6,15,168.0,64.0,1.6,20.3,95.5,153.03,118.52
2018,8,6,6,30,174.0,83.0,1.6,21.0,124.0,184.5,145.73
2018,8,6,6,45,188.0,105.0,1.65,21.7,159.0,223.98,178.37
2018,8,6,7,0,202.0,127.0,1.7,22.4,194.0,264.15,210.48
2018,8,6,7,15,255.0,144.0,1.8,23.35,243.5,322.74,256.36
2018,8,6,7,30,308.0,161.0,1.9,24.3,293.0,385.31,303.95
2018,8,6,7,45,359.0,184.5,2.05,25.25,357.5,457.57,357.35
2018,8,6,8,0,410.0,208.0,2.2,26.2,422.0,532.68,411.18
2018,8,6,8,15,428.0,225.0,2.45,27.2,467.5,586.0,447.57
2018,8,6,8,30,446.0,242.0,2.7,28.2,513.0,631.18,477.68
2018,8,6,8,45,457.5,258.0,2.9,29.25,554.5,669.6,502.12
2018,8,6,9,0,469.0,274.0,3.1,30.3,596.0,707.11,525.51
2018,8,6,9,15,512.0,272.0,3.3,31.2,643.0,751.97,554.9
2018,8,6,9,30,555.0,270.0,3.5,32.1,690.0,797.04,583.91
2018,8,6,9,45,604.0,258.5,3.7,33.0,735.0,837.26,609.64
2018,8,6,10,0,653.0,247.0,3.9,33.9,780.0,879.62,636.37
2018,8,6,10,15,657.0,254.5,4.0,34.4,807.0,896.19,645.25
2018,8,6,10,30,661.0,262.0,4.1,34.9,834.0,910.38,652.74
2018,8,6,10,45,661.0,269.5,4.2,35.35,854.0,918.32,656.28
2018,8,6,11,0,661.0,277.0,4.3,35.8,874.0,923.75,658.29
2018,8,6,11,15,661.0,282.0,4.35,36.05,887.0,924.2,657.52
2018,8,6,11,30,661.0,287.0,4.4,36.3,900.0,922.2,655.28
2018,8,6,11,45,657.0,292.0,4.45,36.55,905.0,914.05,649.09
2018,8,6,12,0,653.0,297.0,4.5,36.8,910.0,903.67,641.53
2018,8,6,12,15,672.0,284.5,4.6,36.9,915.0,895.24,636.73
2018,8,6,12,30,691.0,272.0,4.7,37.0,920.0,884.21,630.19
2018,8,6,12,45,714.0,255.0,4.8,37.15,919.0,869.66,621.36
2018,8,6,13,0,737.0,238.0,4.9,37.3,918.0,852.21,610.78
2018,8,6,13,15,733.5,235.5,4.95,37.25,902.0,823.83,592.34
2018,8,6,13,30,730.0,233.0,5.0,37.2,886.0,793.75,572.6
2018,8,6,13,45,724.0,229.5,5.05,37.1,863.0,759.3,549.75
2018,8,6,14,0,718.0,226.0,5.1,37.0,840.0,723.6,525.68
2018,8,6,14,15,712.5,219.5,5.1,36.8,810.5,684.39,498.88
2018,8,6,14,30,707.0,213.0,5.1,36.6,781.0,644.21,470.89
2018,8,6,14,45,699.5,205.0,5.1,36.4,745.5,600.67,439.96
2018,8,6,15,0,692.0,197.0,5.1,36.2,710.0,556.65,408.0
2018,8,6,15,15,675.5,191.5,5.1,36.2,668.0,510.01,373.05
2018,8,6,15,30,659.0,186.0,5.1,36.2,626.0,464.07,337.87
2018,8,6,15,45,648.0,175.5,5.0,35.55,582.5,416.77,301.68
2018,8,6,16,0,637.0,165.0,4.9,34.9,539.0,370.03,264.98
2018,8,6,16,15,628.5,151.0,4.75,34.45,493.0,321.62,225.97
2018,8,6,16,30,620.0,137.0,4.6,34.0,447.0,273.81,186.87
2018,8,6,16,45,599.5,125.5,4.5,33.5,398.0,226.48,148.58
2018,8,6,17,0,579.0,114.0,4.4,33.0,349.0,181.27,112.88
2018,8,6,17,15,544.5,103.0,3.85,32.0,299.0,137.27,81.18
2018,8,6,17,30,510.0,92.0,3.3,31.0,249.0,97.08,56.64
2018,8,6,17,45,462.0,79.0,2.8,30.05,200.5,58.36,43.47
2018,8,6,18,0,414.0,66.0,2.3,29.1,152.0,48.54,35.16
2018,8,6,18,15,335.0,52.0,2.05,28.05,109.0,39.2,27.0
2018,8,6,18,30,256.0,38.0,1.8,27.0,66.0,29.35,17.86
2018,8,6,18,45,154.5,23.0,1.55,26.0,37.5,18.11,0.0
2018,8,6,19,0,53.0,8.0,1.3,25.0,9.0,7.86,0.0
2018,8,6,19,15,26.5,4.0,1.25,24.55,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,7,5,15,23.0,5.0,1.0,18.65,6.0,0.0,0.0
2018,8,7,5,30,46.0,10.0,1.1,19.3,12.0,22.56,0.0
2018,8,7,5,45,103.0,26.5,1.2,19.95,38.0,72.31,41.76
2018,8,7,6,0,160.0,43.0,1.3,20.6,64.0,118.01,86.82
2018,8,7,6,15,147.5,52.0,1.35,21.25,78.0,128.4,98.33
2018,8,7,6,30,135.0,61.0,1.4,21.9,92.0,138.19,108.02
2018,8,7,6,45,70.5,82.5,1.5,22.6,99.0,128.58,100.53
2018,8,7,7,0,6.0,104.0,1.6,23.3,106.0,107.75,82.77
2018,8,7,7,15,17.5,130.5,1.7,24.25,137.5,142.28,110.28
2018,8,7,7,30,29.0,157.0,1.8,25.2,169.0,184.07,142.79
2018,8,7,7,45,57.5,186.5,1.85,26.15,215.0,236.04,182.79
2018,8,7,8,0,86.0,216.0,1.9,27.1,261.0,289.8,223.11
2018,8,7,8,15,183.0,233.5,2.0,27.95,341.0,392.0,300.42
2018,8,7,8,30,280.0,251.0,2.1,28.8,421.0,500.87,379.58
2018,8,7,8,45,432.5,235.0,2.15,29.65,520.5,623.66,467.2
2018,8,7,9,0,585.0,219.0,2.2,30.5,620.0,745.62,550.72
2018,8,7,9,15,623.0,218.5,2.25,31.35,668.5,793.51,579.83
2018,8,7,9,30,661.0,218.0,2.3,32.2,717.0,838.42,607.04
2018,8,7,9,45,665.5,224.5,2.35,33.05,747.0,859.27,617.52
2018,8,7,10,0,670.0,231.0,2.4,33.9,777.0,877.87,626.66
2018,8,7,10,15,687.0,232.5,2.55,34.35,809.5,900.69,640.25
2018,8,7,10,30,704.0,234.0,2.7,34.8,842.0,921.36,652.38
2018,8,7,10,45,723.5,230.5,2.8,35.3,869.5,936.93,660.79
2018,8,7,11,0,743.0,227.0,2.9,35.8,897.0,950.07,667.75
2018,8,7,11,15,747.0,229.0,3.0,36.0,911.5,951.48,668.24
2018,8,7,11,30,751.0,231.0,3.1,36.2,926.0,950.21,667.23
2018,8,7,11,45,689.0,262.5,3.2,36.45,904.0,913.89,643.77
2018,8,7,12,0,627.0,294.0,3.3,36.7,882.0,875.68,617.58
2018,8,7,12,15,595.5,307.0,3.4,36.75,865.0,846.34,598.38
2018,8,7,12,30,564.0,320.0,3.5,36.8,848.0,817.04,578.95
2018,8,7,12,45,595.0,302.0,3.6,36.85,854.0,809.94,575.69
2018,8,7,13,0,626.0,284.0,3.7,36.9,860.0,800.94,570.93
2018,8,7,13,15,617.0,282.0,3.8,36.8,841.5,771.27,551.84
2018,8,7,13,30,608.0,280.0,3.9,36.7,823.0,740.56,531.91
2018,8,7,13,45,615.0,269.0,3.95,36.6,806.0,712.65,513.81
2018,8,7,14,0,622.0,258.0,4.0,36.5,789.0,682.96,494.17
2018,8,7,14,15,683.5,225.0,4.05,36.3,789.0,668.17,485.52
2018,8,7,14,30,745.0,192.0,4.1,36.1,789.0,647.5,472.18
2018,8,7,14,45,732.5,188.0,4.15,35.85,752.5,603.07,440.8
2018,8,7,15,0,720.0,184.0,4.2,35.6,716.0,558.49,408.65
2018,8,7,15,15,683.0,184.0,4.2,35.6,665.0,505.23,369.0
2018,8,7,15,30,646.0,184.0,4.2,35.6,614.0,454.53,330.52
2018,8,7,15,45,570.5,188.0,4.15,34.85,548.0,394.94,286.17
2018,8,7,16,0,495.0,192.0,4.1,34.1,482.0,341.14,245.71
2018,8,7,16,15,459.5,180.0,4.05,33.55,430.5,293.05,208.51
2018,8,7,16,30,424.0,168.0,4.0,33.0,379.0,248.36,173.69
2018,8,7,16,45,438.5,148.5,3.9,32.45,345.5,211.22,143.04
2018,8,7,17,0,453.0,129.0,3.8,31.9,312.0,172.71,111.73
2018,8,7,17,15,437.5,114.5,3.5,30.95,270.5,133.9,83.3
2018,8,7,17,30,422.0,100.0,3.2,30.0,229.0,96.87,59.82
2018,8,7,17,45,370.5,86.0,2.85,29.0,183.0,62.08,46.78
2018,8,7,18,0,319.0,72.0,2.5,28.0,137.0,53.4,39.38
2018,8,7,18,15,249.5,54.0,2.25,27.0,96.0,40.91,28.5
2018,8,7,18,30,180.0,36.0,2.0,26.0,55.0,27.76,16.51
2018,8,7,18,45,106.0,21.0,1.7,24.95,30.5,16.49,0.0
2018,8,7,19,0,32.0,6.0,1.4,23.9,6.0,5.9,0.0
2018,8,7,19,15,16.0,3.0,1.35,23.45,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.0,0.6,19.15,7.0,0.0,0.0
2018,8,8,5,30,72.0,12.0,0.6,19.7,14.0,31.59,0.0
2018,8,8,5,45,169.0,28.0,0.55,20.3,46.0,101.76,58.13
2018,8,8,6,0,266.0,44.0,0.5,20.9,78.0,165.69,121.91
2018,8,8,6,15,295.5,59.0,0.55,21.65,113.0,207.11,158.7
2018,8,8,6,30,325.0,74.0,0.6,22.4,148.0,251.27,196.14
2018,8,8,6,45,247.5,99.0,0.65,23.15,164.0,246.9,194.09
2018,8,8,7,0,170.0,124.0,0.7,23.9,180.0,234.9,184.59
2018,8,8,7,15,198.5,146.0,0.9,25.15,222.0,282.71,221.6
2018,8,8,7,30,227.0,168.0,1.1,26.4,264.0,340.35,264.54
2018,8,8,7,45,280.5,182.5,1.3,27.6,317.0,400.46,308.76
2018,8,8,8,0,334.0,197.0,1.5,28.8,370.0,464.05,354.31
2018,8,8,8,15,491.5,177.5,1.75,29.9,460.0,580.71,438.94
2018,8,8,8,30,649.0,158.0,2.0,31.0,550.0,702.25,523.62
2018,8,8,8,45,696.5,155.5,2.2,32.05,605.5,756.63,557.55
2018,8,8,9,0,744.0,153.0,2.4,33.1,661.0,811.47,591.17
2018,8,8,9,15,752.0,160.0,2.45,33.8,700.5,842.44,608.32
2018,8,8,9,30,760.0,167.0,2.5,34.5,740.0,871.29,624.12
2018,8,8,9,45,762.5,175.5,2.6,35.2,773.0,894.49,636.55
2018,8,8,10,0,765.0,184.0,2.7,35.9,806.0,915.09,647.33
2018,8,8,10,15,775.5,185.5,2.7,36.3,835.5,933.06,656.5
2018,8,8,10,30,786.0,187.0,2.7,36.7,865.0,944.94,661.9
2018,8,8,10,45,794.5,187.5,2.7,37.1,887.5,955.06,666.31
2018,8,8,11,0,803.0,188.0,2.7,37.5,910.0,962.44,669.1
2018,8,8,11,15,808.5,188.0,2.7,37.75,925.0,963.67,668.63
2018,8,8,11,30,814.0,188.0,2.7,38.0,940.0,962.06,666.56
2018,8,8,11,45,818.5,186.5,2.7,38.2,947.5,955.2,661.53
2018,8,8,12,0,823.0,185.0,2.7,38.4,955.0,945.56,654.92
2018,8,8,12,15,827.0,182.5,2.65,38.5,955.5,931.73,645.72
2018,8,8,12,30,831.0,180.0,2.6,38.6,956.0,915.21,634.98
2018,8,8,12,45,835.0,175.5,2.6,38.7,949.0,894.14,621.86
2018,8,8,13,0,839.0,171.0,2.6,38.8,942.0,870.51,607.2
2018,8,8,13,15,837.0,168.5,2.55,38.8,926.0,841.4,588.99
2018,8,8,13,30,835.0,166.0,2.5,38.8,910.0,810.18,569.44
2018,8,8,13,45,832.0,162.5,2.5,38.75,887.0,775.29,547.89
2018,8,8,14,0,829.0,159.0,2.5,38.7,864.0,738.63,524.5
2018,8,8,14,15,822.5,155.0,2.55,38.5,833.5,697.51,497.64
2018,8,8,14,30,816.0,151.0,2.6,38.3,803.0,655.19,469.32
2018,8,8,14,45,808.0,146.0,2.65,38.1,766.5,610.04,438.32
2018,8,8,15,0,800.0,141.0,2.7,37.9,730.0,564.18,405.95
2018,8,8,15,15,785.0,137.5,2.7,37.9,687.5,515.66,370.3
2018,8,8,15,30,770.0,134.0,2.7,37.9,645.0,467.46,333.98
2018,8,8,15,45,743.0,130.5,2.8,37.15,594.5,411.5,292.46
2018,8,8,16,0,716.0,127.0,2.9,36.4,544.0,360.6,253.35
2018,8,8,16,15,694.0,120.5,2.95,35.8,495.0,310.77,213.82
2018,8,8,16,30,672.0,114.0,3.0,35.2,446.0,262.83,175.15
2018,8,8,16,45,646.5,106.0,3.0,34.55,396.0,214.93,136.77
2018,8,8,17,0,621.0,98.0,3.0,33.9,346.0,169.63,101.52
2018,8,8,17,15,584.5,89.0,2.9,32.7,296.0,125.11,70.21
2018,8,8,17,30,548.0,80.0,2.8,31.5,246.0,84.58,46.8
2018,8,8,17,45,488.5,70.0,2.7,30.3,196.5,49.4,35.91
2018,8,8,18,0,429.0,60.0,2.6,29.1,147.0,44.31,31.57
2018,8,8,18,15,342.5,47.5,2.5,28.05,104.0,36.4,24.58
2018,8,8,18,30,256.0,35.0,2.4,27.0,61.0,27.06,15.67
2018,8,8,18,45,152.0,21.5,2.3,25.9,34.5,17.0,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.8,8.0,7.86,0.0
2018,8,8,19,15,24.0,4.0,2.05,24.3,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.55,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,22.1,16.0,38.16,0.0
2018,8,9,5,45,208.5,27.0,0.55,22.65,49.0,112.29,60.83
2018,8,9,6,0,324.0,41.0,0.7,23.2,82.0,183.3,133.27
2018,8,9,6,15,330.5,55.0,0.75,24.0,113.5,216.35,164.19
2018,8,9,6,30,337.0,69.0,0.8,24.8,145.0,250.29,193.81
2018,8,9,6,45,292.5,94.0,0.85,25.6,172.5,271.3,211.58
2018,8,9,7,0,248.0,119.0,0.9,26.4,200.0,279.54,218.12
2018,8,9,7,15,331.0,129.0,1.0,27.65,257.0,349.79,271.89
2018,8,9,7,30,414.0,139.0,1.1,28.9,314.0,435.6,334.84
2018,8,9,7,45,584.0,119.0,1.15,30.15,401.0,548.41,416.06
2018,8,9,8,0,754.0,99.0,1.2,31.4,488.0,666.64,496.67
2018,8,9,8,15,778.0,102.0,1.3,32.45,538.0,713.69,524.44
2018,8,9,8,30,802.0,105.0,1.4,33.5,588.0,760.23,551.9
2018,8,9,8,45,820.5,107.5,1.55,34.55,635.0,800.92,575.45
2018,8,9,9,0,839.0,110.0,1.7,35.6,682.0,840.23,597.78
2018,8,9,9,15,838.0,119.5,1.75,36.25,720.0,868.7,612.93
2018,8,9,9,30,837.0,129.0,1.8,36.9,758.0,894.34,626.28
2018,8,9,9,45,830.0,141.5,1.9,37.6,790.0,914.86,636.79
2018,8,9,10,0,823.0,154.0,2.0,38.3,822.0,932.15,645.34
2018,8,9,10,15,832.5,155.0,2.1,38.7,851.5,949.62,654.87
2018,8,9,10,30,842.0,156.0,2.2,39.1,881.0,964.4,662.79
2018,8,9,10,45,849.0,157.0,2.25,39.55,904.0,974.02,667.02
2018,8,9,11,0,856.0,158.0,2.3,40.0,927.0,980.72,669.61
2018,8,9,11,15,861.0,158.0,2.4,40.2,942.0,981.53,669.94
2018,8,9,11,30,866.0,158.0,2.5,40.4,957.0,979.35,668.6
2018,8,9,11,45,868.5,158.5,2.6,40.6,964.5,972.36,664.43
2018,8,9,12,0,871.0,159.0,2.7,40.8,972.0,958.62,656.23
2018,8,9,12,15,864.0,162.5,2.8,40.85,968.5,943.98,647.97
2018,8,9,12,30,857.0,166.0,2.9,40.9,965.0,922.99,635.79
2018,8,9,12,45,845.0,171.5,2.95,40.9,953.0,897.24,620.45
2018,8,9,13,0,833.0,177.0,3.0,40.9,941.0,869.47,603.82
2018,8,9,13,15,829.0,175.0,3.1,40.75,924.0,839.29,586.23
2018,8,9,13,30,825.0,173.0,3.2,40.6,907.0,807.13,567.2
2018,8,9,13,45,819.0,170.5,3.25,40.45,882.5,771.18,545.27
2018,8,9,14,0,813.0,168.0,3.3,40.3,858.0,733.69,521.13
2018,8,9,14,15,805.0,165.0,3.3,40.05,827.5,693.01,494.17
2018,8,9,14,30,797.0,162.0,3.3,39.8,797.0,651.28,465.92
2018,8,9,14,45,786.0,157.0,3.35,39.5,759.0,605.08,434.21
2018,8,9,15,0,775.0,152.0,3.4,39.2,721.0,558.49,401.35
2018,8,9,15,15,759.0,148.5,3.4,39.2,678.5,507.47,363.95
2018,8,9,15,30,743.0,145.0,3.4,39.2,636.0,459.66,327.85
