Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,0,926.0,123.0,3.6,37.8,969.0,954.37,668.97
2018,8,19,12,15,927.5,122.5,3.65,37.8,968.5,939.01,659.6
2018,8,19,12,30,929.0,122.0,3.7,37.8,968.0,920.68,648.42
2018,8,19,12,45,929.5,120.0,3.7,37.75,959.0,897.15,633.83
2018,8,19,13,0,930.0,118.0,3.7,37.7,950.0,870.85,617.48
2018,8,19,13,15,927.0,116.5,3.75,37.55,932.5,839.6,598.38
2018,8,19,13,30,924.0,115.0,3.8,37.4,915.0,805.98,577.61
2018,8,19,13,45,919.0,113.5,3.8,37.25,890.0,768.68,554.03
2018,8,19,14,0,914.0,112.0,3.8,37.1,865.0,729.45,528.94
2018,8,19,14,15,907.0,110.0,3.75,36.85,833.0,686.7,499.39
2018,8,19,14,30,900.0,108.0,3.7,36.6,801.0,642.53,468.18
2018,8,19,14,45,890.0,105.5,3.7,36.35,762.5,594.99,433.97
2018,8,19,15,0,880.0,103.0,3.7,36.1,724.0,546.69,398.26
2018,8,19,15,15,842.5,106.5,3.7,36.1,671.0,486.91,353.07
2018,8,19,15,30,805.0,110.0,3.7,36.1,618.0,432.69,310.9
2018,8,19,15,45,723.0,120.0,3.65,35.3,550.0,367.27,261.24
2018,8,19,16,0,641.0,130.0,3.6,34.5,482.0,312.03,218.63
2018,8,19,16,15,587.0,128.5,3.5,33.85,426.5,262.09,179.29
2018,8,19,16,30,533.0,127.0,3.4,33.2,371.0,218.18,144.89
2018,8,19,16,45,555.0,108.0,3.35,32.55,334.5,175.34,109.46
2018,8,19,17,0,577.0,89.0,3.3,31.9,298.0,130.95,74.71
2018,8,19,17,15,512.5,81.5,3.1,30.85,245.0,89.43,49.95
2018,8,19,17,30,448.0,74.0,2.9,29.8,192.0,54.94,40.67
2018,8,19,17,45,427.0,59.5,2.7,28.7,151.5,42.99,30.6
2018,8,19,18,0,406.0,45.0,2.5,27.6,111.0,33.3,22.19
2018,8,19,18,15,316.5,34.0,2.4,26.65,74.0,26.27,15.51
2018,8,19,18,30,227.0,23.0,2.3,25.7,37.0,18.7,0.1
2018,8,19,18,45,113.5,11.5,2.25,24.75,18.5,11.3,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,33.0,4.0,1.35,16.05,4.0,0.0,0.0
2018,8,20,5,30,66.0,8.0,1.5,16.5,8.0,24.51,0.0
2018,8,20,5,45,196.5,20.0,1.65,16.95,36.0,90.07,0.0
2018,8,20,6,0,327.0,32.0,1.8,17.4,64.0,167.91,117.31
2018,8,20,6,15,385.0,39.5,1.8,18.1,100.0,215.14,164.75
2018,8,20,6,30,443.0,47.0,1.8,18.8,136.0,267.58,211.33
2018,8,20,6,45,221.5,62.0,1.8,19.45,106.5,192.44,153.95
2018,8,20,7,0,0.0,77.0,1.8,20.1,77.0,75.83,57.46
2018,8,20,7,15,0.0,87.5,1.85,21.15,87.5,86.0,65.66
2018,8,20,7,30,0.0,98.0,1.9,22.2,98.0,96.22,73.53
2018,8,20,7,45,3.0,119.5,1.9,23.25,121.0,119.94,92.14
2018,8,20,8,0,6.0,141.0,1.9,24.3,144.0,143.82,110.45
2018,8,20,8,15,10.5,163.5,1.95,25.2,169.5,169.98,130.3
2018,8,20,8,30,15.0,186.0,2.0,26.1,195.0,196.35,149.92
2018,8,20,8,45,27.5,213.0,2.05,27.0,230.5,240.98,183.35
2018,8,20,9,0,40.0,240.0,2.1,27.9,266.0,279.71,211.59
2018,8,20,9,15,131.0,281.5,2.2,28.6,375.5,409.48,308.76
2018,8,20,9,30,222.0,323.0,2.3,29.3,485.0,534.14,398.09
2018,8,20,9,45,492.5,245.5,2.4,30.0,628.5,709.66,525.09
2018,8,20,10,0,763.0,168.0,2.5,30.7,772.0,876.12,636.72
2018,8,20,10,15,813.0,152.0,2.65,31.25,816.5,911.67,657.19
2018,8,20,10,30,863.0,136.0,2.8,31.8,861.0,940.27,674.17
2018,8,20,10,45,843.0,152.0,2.9,32.3,875.0,945.24,675.77
2018,8,20,11,0,823.0,168.0,3.0,32.8,889.0,941.81,672.29
2018,8,20,11,15,843.5,158.5,3.1,33.15,908.0,946.71,674.73
2018,8,20,11,30,864.0,149.0,3.2,33.5,927.0,944.53,672.66
2018,8,20,11,45,879.5,141.0,3.3,33.85,938.0,940.92,669.83
2018,8,20,12,0,895.0,133.0,3.4,34.2,949.0,934.17,665.07
2018,8,20,12,15,892.5,134.0,3.5,34.25,946.5,917.1,654.58
2018,8,20,12,30,890.0,135.0,3.6,34.3,944.0,897.27,642.38
2018,8,20,12,45,862.5,148.0,3.65,34.35,925.0,865.25,621.94
2018,8,20,13,0,835.0,161.0,3.7,34.4,906.0,833.12,601.42
2018,8,20,13,15,802.5,174.5,3.75,34.25,879.5,794.81,577.11
2018,8,20,13,30,770.0,188.0,3.8,34.1,853.0,756.05,551.73
2018,8,20,13,45,794.0,170.5,3.85,33.95,839.0,728.77,534.07
2018,8,20,14,0,818.0,153.0,3.9,33.8,825.0,698.0,513.49
2018,8,20,14,15,812.5,148.5,3.9,33.45,794.0,656.88,484.92
2018,8,20,14,30,807.0,144.0,3.9,33.1,763.0,614.5,454.81
2018,8,20,14,45,782.0,144.0,3.95,32.8,719.5,564.35,418.28
2018,8,20,15,0,757.0,144.0,4.0,32.5,676.0,512.19,379.48
2018,8,20,15,15,718.0,144.0,4.0,32.5,623.5,457.08,337.1
2018,8,20,15,30,679.0,144.0,4.0,32.5,571.0,404.69,295.98
2018,8,20,15,45,685.5,130.0,4.0,31.5,532.0,359.57,260.14
2018,8,20,16,0,692.0,116.0,4.0,30.5,493.0,313.29,222.12
2018,8,20,16,15,658.5,111.0,3.95,29.75,441.5,263.21,181.06
2018,8,20,16,30,625.0,106.0,3.9,29.0,390.0,216.26,142.58
2018,8,20,16,45,520.5,104.0,3.9,28.3,320.5,164.02,103.91
2018,8,20,17,0,416.0,102.0,3.9,27.6,251.0,123.23,76.71
2018,8,20,17,15,271.0,91.0,3.75,26.6,182.0,82.67,53.41
2018,8,20,17,30,126.0,80.0,3.6,25.6,113.0,67.67,52.26
2018,8,20,17,45,114.0,64.5,3.5,24.65,89.0,55.14,41.47
2018,8,20,18,0,102.0,49.0,3.4,23.7,65.0,39.83,28.05
2018,8,20,18,15,88.5,33.5,3.3,22.9,43.5,27.76,16.84
2018,8,20,18,30,75.0,18.0,3.2,22.1,22.0,15.27,0.0
2018,8,20,18,45,37.5,9.0,3.1,21.35,11.0,8.85,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.25,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.0,1.55,15.6,3.0,0.0,0.0
2018,8,21,5,30,57.0,6.0,1.7,15.9,6.0,20.17,0.0
2018,8,21,5,45,139.0,13.5,1.85,16.2,24.0,65.35,0.0
2018,8,21,6,0,221.0,21.0,2.0,16.5,42.0,117.47,80.47
2018,8,21,6,15,225.5,31.0,1.95,17.0,64.0,140.89,107.55
2018,8,21,6,30,230.0,41.0,1.9,17.5,86.0,160.59,127.04
2018,8,21,6,45,115.0,40.5,1.85,18.0,63.0,105.18,83.12
2018,8,21,7,0,0.0,40.0,1.8,18.5,40.0,38.62,26.89
2018,8,21,7,15,0.0,54.5,1.7,19.15,54.5,52.65,38.56
2018,8,21,7,30,0.0,69.0,1.6,19.8,69.0,66.7,49.98
2018,8,21,7,45,29.0,71.5,1.55,20.45,85.5,90.43,69.98
2018,8,21,8,0,58.0,74.0,1.5,21.1,102.0,118.81,93.55
2018,8,21,8,15,32.0,109.0,1.45,21.9,124.5,133.27,103.62
2018,8,21,8,30,6.0,144.0,1.4,22.7,147.0,146.05,112.07
2018,8,21,8,45,4.0,157.5,1.4,23.55,159.5,157.96,120.57
2018,8,21,9,0,2.0,171.0,1.4,24.4,172.0,169.73,128.82
2018,8,21,9,15,27.0,209.0,1.5,25.1,228.5,235.27,179.22
2018,8,21,9,30,52.0,247.0,1.6,25.8,285.0,296.55,225.01
2018,8,21,9,45,93.5,304.0,1.65,26.5,376.0,393.12,295.73
2018,8,21,10,0,135.0,361.0,1.7,27.2,467.0,498.32,369.82
2018,8,21,10,15,392.5,295.0,1.85,27.7,620.5,677.32,500.51
2018,8,21,10,30,650.0,229.0,2.0,28.2,774.0,847.88,618.88
2018,8,21,10,45,764.5,181.5,2.1,28.75,838.5,901.26,651.09
2018,8,21,11,0,879.0,134.0,2.2,29.3,903.0,952.2,682.21
2018,8,21,11,15,848.5,154.0,2.35,29.65,906.0,944.73,676.94
2018,8,21,11,30,818.0,174.0,2.5,30.0,909.0,929.7,667.4
2018,8,21,11,45,804.5,182.5,2.65,30.35,909.5,915.83,658.65
2018,8,21,12,0,791.0,191.0,2.8,30.7,910.0,899.4,648.19
2018,8,21,12,15,826.5,171.0,2.9,30.9,921.0,895.75,646.13
2018,8,21,12,30,862.0,151.0,3.0,31.1,932.0,886.17,640.15
2018,8,21,12,45,844.0,158.5,3.1,31.35,916.5,859.2,622.7
2018,8,21,13,0,826.0,166.0,3.2,31.6,901.0,828.23,602.65
2018,8,21,13,15,839.0,155.5,3.25,31.6,889.5,802.8,586.56
2018,8,21,13,30,852.0,145.0,3.3,31.6,878.0,774.42,568.37
2018,8,21,13,45,807.0,161.5,3.35,31.65,840.0,727.11,536.27
2018,8,21,14,0,762.0,178.0,3.4,31.7,802.0,679.17,502.14
2018,8,21,14,15,776.5,163.5,3.45,31.5,778.0,645.16,478.69
2018,8,21,14,30,791.0,149.0,3.5,31.3,754.0,606.83,451.45
2018,8,21,14,45,787.0,140.5,3.55,31.1,717.0,561.14,417.97
2018,8,21,15,0,783.0,132.0,3.6,30.9,680.0,514.47,382.82
2018,8,21,15,15,760.5,127.5,3.6,30.9,632.0,462.14,342.16
2018,8,21,15,30,738.0,123.0,3.6,30.9,584.0,407.78,299.15
2018,8,21,15,45,685.5,126.0,3.6,30.15,528.0,353.37,256.31
2018,8,21,16,0,633.0,129.0,3.6,29.4,472.0,303.58,216.41
2018,8,21,16,15,615.5,118.0,3.6,28.8,424.5,255.48,176.61
2018,8,21,16,30,598.0,107.0,3.6,28.2,377.0,208.94,138.0
2018,8,21,16,45,581.5,94.5,3.55,27.6,330.0,162.96,100.75
2018,8,21,17,0,565.0,82.0,3.5,27.0,283.0,118.75,67.48
2018,8,21,17,15,531.5,73.5,3.45,26.0,237.5,78.97,43.52
2018,8,21,17,30,498.0,65.0,3.4,25.0,192.0,44.76,32.83
2018,8,21,17,45,433.5,55.5,3.35,24.05,147.5,39.95,28.61
2018,8,21,18,0,369.0,46.0,3.3,23.1,103.0,34.83,23.86
2018,8,21,18,15,254.5,33.5,3.25,22.25,65.5,25.8,15.08
2018,8,21,18,30,140.0,21.0,3.2,21.4,28.0,16.58,0.0
2018,8,21,18,45,70.0,10.5,3.1,20.55,14.0,10.32,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,22,5,15,16.0,2.5,0.75,15.4,2.5,0.0,0.0
2018,8,22,5,30,32.0,5.0,0.8,15.8,5.0,4.91,0.0
2018,8,22,5,45,42.0,8.5,0.8,16.25,11.0,26.85,0.0
2018,8,22,6,0,52.0,12.0,0.8,16.7,17.0,40.16,24.06
2018,8,22,6,15,26.0,17.5,0.65,17.4,20.0,29.24,18.28
2018,8,22,6,30,0.0,23.0,0.5,18.1,23.0,22.19,12.97
2018,8,22,6,45,0.0,29.5,0.4,18.8,29.5,28.47,18.37
2018,8,22,7,0,0.0,36.0,0.3,19.5,36.0,34.75,23.64
2018,8,22,7,15,0.0,41.0,0.45,20.45,41.0,39.59,27.53
2018,8,22,7,30,0.0,46.0,0.6,21.4,46.0,44.43,31.33
2018,8,22,7,45,0.0,60.0,0.8,22.4,60.0,57.99,42.18
2018,8,22,8,0,0.0,74.0,1.0,23.4,74.0,71.56,52.82
2018,8,22,8,15,0.0,99.5,1.15,24.3,99.5,96.64,72.48
2018,8,22,8,30,0.0,125.0,1.3,25.2,125.0,122.14,92.06
2018,8,22,8,45,4.0,162.0,1.45,26.1,164.5,162.57,122.99
2018,8,22,9,0,8.0,199.0,1.6,27.0,204.0,203.29,153.43
2018,8,22,9,15,29.0,246.0,1.75,27.8,266.5,276.23,208.01
2018,8,22,9,30,50.0,293.0,1.9,28.6,329.0,343.7,257.0
2018,8,22,9,45,142.5,322.0,2.05,29.4,432.5,463.54,344.75
2018,8,22,10,0,235.0,351.0,2.2,30.2,536.0,585.09,430.1
2018,8,22,10,15,521.0,255.5,2.3,30.75,685.0,751.83,550.02
2018,8,22,10,30,807.0,160.0,2.4,31.3,834.0,915.24,657.77
2018,8,22,10,45,856.0,140.5,2.5,31.9,872.0,936.61,668.5
2018,8,22,11,0,905.0,121.0,2.6,32.5,910.0,960.86,682.35
2018,8,22,11,15,909.0,121.0,2.65,32.8,924.5,960.59,681.06
2018,8,22,11,30,913.0,121.0,2.7,33.1,939.0,957.17,678.12
2018,8,22,11,45,915.5,120.5,2.75,33.4,945.5,948.77,672.16
2018,8,22,12,0,918.0,120.0,2.8,33.7,952.0,937.27,664.37
2018,8,22,12,15,916.0,121.0,2.85,33.8,950.0,920.27,653.71
2018,8,22,12,30,914.0,122.0,2.9,33.9,948.0,900.4,641.3
2018,8,22,12,45,909.0,123.5,2.9,34.0,937.5,875.76,625.52
2018,8,22,13,0,904.0,125.0,2.9,34.1,927.0,848.62,608.15
2018,8,22,13,15,900.5,124.0,3.0,34.0,909.5,817.93,589.49
2018,8,22,13,30,897.0,123.0,3.1,33.9,892.0,784.96,569.15
2018,8,22,13,45,890.5,122.0,3.15,33.75,867.0,747.73,545.6
2018,8,22,14,0,884.0,121.0,3.2,33.6,842.0,708.73,519.74
2018,8,22,14,15,875.5,119.0,3.25,33.3,809.5,665.97,490.22
2018,8,22,14,30,867.0,117.0,3.3,33.0,777.0,621.97,459.05
2018,8,22,14,45,855.5,114.5,3.35,32.75,738.5,572.03,422.78
2018,8,22,15,0,844.0,112.0,3.4,32.5,700.0,524.02,386.78
2018,8,22,15,15,828.5,109.5,3.4,32.5,656.0,473.9,347.74
2018,8,22,15,30,813.0,107.0,3.4,32.5,612.0,424.1,307.92
2018,8,22,15,45,784.5,105.0,3.5,31.5,561.0,370.66,265.85
2018,8,22,16,0,756.0,103.0,3.6,30.5,510.0,319.33,224.27
2018,8,22,16,15,715.0,100.5,3.6,29.75,454.5,263.13,178.5
2018,8,22,16,30,674.0,98.0,3.6,29.0,399.0,214.04,138.47
2018,8,22,16,45,638.5,91.0,3.6,28.25,347.5,166.02,100.47
2018,8,22,17,0,603.0,84.0,3.6,27.5,296.0,121.7,68.47
2018,8,22,17,15,554.5,75.5,3.45,26.4,245.0,79.36,44.04
2018,8,22,17,30,506.0,67.0,3.3,25.3,194.0,46.83,34.53
2018,8,22,17,45,432.0,56.5,3.2,24.25,146.5,41.18,29.6
2018,8,22,18,0,358.0,46.0,3.1,23.2,99.0,35.15,24.06
2018,8,22,18,15,219.0,31.5,3.05,22.4,60.0,24.25,13.57
2018,8,22,18,30,80.0,17.0,3.0,21.6,21.0,13.29,0.0
2018,8,22,18,45,40.0,8.5,2.9,20.75,10.5,8.36,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.25,15.2,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.4,15.7,5.0,4.91,0.0
2018,8,23,5,45,56.5,14.5,1.6,16.2,18.0,30.78,0.0
2018,8,23,6,0,79.0,24.0,1.8,16.7,31.0,61.97,39.4
2018,8,23,6,15,40.5,42.5,1.8,17.35,46.0,66.54,48.51
2018,8,23,6,30,2.0,61.0,1.8,18.0,61.0,62.95,46.76
2018,8,23,6,45,6.0,81.0,1.8,18.65,82.5,85.42,65.76
2018,8,23,7,0,10.0,101.0,1.8,19.3,104.0,108.02,84.47
2018,8,23,7,15,6.0,112.0,1.75,20.05,114.0,116.17,90.77
2018,8,23,7,30,2.0,123.0,1.7,20.8,124.0,124.22,96.74
2018,8,23,7,45,4.5,140.5,1.6,21.6,142.5,143.32,111.53
2018,8,23,8,0,7.0,158.0,1.5,22.4,161.0,162.57,126.1
2018,8,23,8,15,15.0,183.0,1.5,23.25,191.0,193.91,150.02
2018,8,23,8,30,23.0,208.0,1.5,24.1,221.0,225.65,173.71
2018,8,23,8,45,31.0,232.5,1.45,24.95,251.5,265.01,202.63
2018,8,23,9,0,39.0,257.0,1.4,25.8,282.0,297.26,225.54
2018,8,23,9,15,108.5,291.5,1.5,26.45,368.5,400.74,302.62
2018,8,23,9,30,178.0,326.0,1.6,27.1,455.0,498.13,372.43
2018,8,23,9,45,397.5,279.0,1.7,27.75,585.5,658.27,488.24
2018,8,23,10,0,617.0,232.0,1.8,28.4,716.0,811.18,593.5
2018,8,23,10,15,709.5,200.5,1.9,28.95,776.5,866.73,628.31
2018,8,23,10,30,802.0,169.0,2.0,29.5,837.0,918.11,659.71
2018,8,23,10,45,806.5,171.0,2.1,30.05,858.0,925.51,662.75
2018,8,23,11,0,811.0,173.0,2.2,30.6,879.0,930.04,664.48
2018,8,23,11,15,813.5,175.5,2.35,30.95,893.0,930.35,664.61
2018,8,23,11,30,816.0,178.0,2.5,31.3,907.0,927.75,662.96
2018,8,23,11,45,816.5,178.5,2.6,31.7,912.5,918.48,656.56
2018,8,23,12,0,817.0,179.0,2.7,32.1,918.0,906.44,648.49
2018,8,23,12,15,808.5,184.0,2.85,32.2,914.0,888.25,637.64
2018,8,23,12,30,800.0,189.0,3.0,32.3,910.0,867.71,625.22
2018,8,23,12,45,787.5,194.0,3.1,32.4,897.0,841.67,608.83
2018,8,23,13,0,775.0,199.0,3.2,32.5,884.0,814.02,591.32
2018,8,23,13,15,768.5,198.0,3.3,32.4,866.0,783.13,571.74
2018,8,23,13,30,762.0,197.0,3.4,32.3,848.0,750.56,550.16
2018,8,23,13,45,752.0,195.5,3.5,32.2,822.5,713.53,525.11
2018,8,23,14,0,742.0,194.0,3.6,32.1,797.0,675.42,498.8
2018,8,23,14,15,730.5,191.0,3.65,31.8,765.0,634.08,469.93
2018,8,23,14,30,719.0,188.0,3.7,31.5,733.0,592.19,439.97
2018,8,23,14,45,703.0,184.5,3.8,31.2,695.0,547.02,407.03
2018,8,23,15,0,687.0,181.0,3.9,30.9,657.0,502.11,373.39
2018,8,23,15,15,668.5,175.0,3.9,30.9,614.0,454.29,336.22
2018,8,23,15,30,650.0,169.0,3.9,30.9,571.0,407.41,298.97
2018,8,23,15,45,616.0,163.0,3.9,29.95,519.5,356.21,259.03
2018,8,23,16,0,582.0,157.0,3.9,29.0,468.0,308.19,220.77
2018,8,23,16,15,533.0,148.0,3.9,28.25,411.0,256.29,179.53
2018,8,23,16,30,484.0,139.0,3.9,27.5,354.0,209.21,142.41
2018,8,23,16,45,453.5,126.5,3.9,26.8,307.5,166.91,109.43
2018,8,23,17,0,423.0,114.0,3.9,26.1,261.0,127.8,81.21
2018,8,23,17,15,378.0,99.0,3.8,25.1,213.5,89.35,57.85
2018,8,23,17,30,333.0,84.0,3.7,24.1,166.0,60.91,46.75
2018,8,23,17,45,270.0,66.5,3.65,23.1,122.5,49.36,36.7
2018,8,23,18,0,207.0,49.0,3.6,22.1,79.0,37.18,25.81
2018,8,23,18,15,134.0,32.0,3.5,21.35,48.5,24.75,13.69
2018,8,23,18,30,61.0,15.0,3.4,20.6,18.0,12.78,0.0
2018,8,23,18,45,30.5,7.5,3.3,19.85,9.0,7.37,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,13.5,13.5,2.1,15.35,14.0,17.19,0.0
2018,8,24,6,0,16.0,24.0,2.3,15.7,25.0,30.69,16.77
2018,8,24,6,15,10.5,43.0,2.25,16.25,44.0,47.95,33.7
2018,8,24,6,30,5.0,62.0,2.2,16.8,63.0,65.63,49.2
2018,8,24,6,45,18.5,84.0,2.2,17.3,89.0,95.14,74.27
2018,8,24,7,0,32.0,106.0,2.2,17.8,115.0,130.73,104.03
2018,8,24,7,15,28.0,123.5,2.15,18.5,132.5,147.37,117.34
2018,8,24,7,30,24.0,141.0,2.1,19.2,150.0,157.59,125.04
2018,8,24,7,45,37.0,165.0,2.05,19.95,181.5,198.12,157.18
2018,8,24,8,0,50.0,189.0,2.0,20.7,213.0,233.32,184.33
2018,8,24,8,15,126.5,214.5,1.95,21.45,284.5,325.26,256.51
2018,8,24,8,30,203.0,240.0,1.9,22.2,356.0,413.88,323.59
2018,8,24,8,45,429.0,207.5,1.85,23.0,479.0,578.04,447.23
2018,8,24,9,0,655.0,175.0,1.8,23.8,602.0,740.97,562.82
2018,8,24,9,15,706.5,169.5,1.85,24.6,656.5,792.49,594.24
2018,8,24,9,30,758.0,164.0,1.9,25.4,711.0,843.83,625.55
2018,8,24,9,45,756.5,174.0,1.9,26.2,743.0,864.71,635.69
2018,8,24,10,0,755.0,184.0,1.9,27.0,775.0,882.78,644.23
2018,8,24,10,15,765.5,186.5,2.05,27.6,804.5,900.93,654.85
2018,8,24,10,30,776.0,189.0,2.2,28.2,834.0,916.51,663.81
2018,8,24,10,45,783.0,191.0,2.3,28.8,856.0,925.68,668.2
2018,8,24,11,0,790.0,193.0,2.4,29.4,878.0,928.98,668.93
2018,8,24,11,15,795.0,193.0,2.55,29.85,892.0,928.93,668.48
2018,8,24,11,30,800.0,193.0,2.7,30.3,906.0,926.04,666.26
2018,8,24,11,45,803.5,192.0,2.8,30.7,912.0,917.97,660.53
2018,8,24,12,0,807.0,191.0,2.9,31.1,918.0,907.11,653.1
2018,8,24,12,15,805.5,191.5,3.05,31.35,916.0,890.64,642.81
2018,8,24,12,30,804.0,192.0,3.2,31.6,914.0,871.64,630.87
2018,8,24,12,45,800.0,191.5,3.3,31.8,903.5,847.21,615.16
2018,8,24,13,0,796.0,191.0,3.4,32.0,893.0,820.61,597.98
2018,8,24,13,15,792.5,188.5,3.5,31.9,875.5,790.47,579.06
2018,8,24,13,30,789.0,186.0,3.6,31.8,858.0,758.42,557.9
2018,8,24,13,45,783.5,182.5,3.65,31.7,833.5,722.26,533.19
2018,8,24,14,0,778.0,179.0,3.7,31.6,809.0,682.93,505.86
2018,8,24,14,15,768.0,175.0,3.75,31.3,776.0,640.27,475.96
2018,8,24,14,30,758.0,171.0,3.8,31.0,743.0,596.85,444.78
2018,8,24,14,45,742.0,167.5,3.85,30.7,703.5,550.06,410.34
2018,8,24,15,0,726.0,164.0,3.9,30.4,664.0,503.44,375.12
2018,8,24,15,15,709.0,158.5,3.9,30.4,621.0,454.97,337.17
2018,8,24,15,30,692.0,153.0,3.9,30.4,578.0,407.21,298.89
2018,8,24,15,45,658.5,148.0,3.85,29.5,526.0,355.08,257.72
2018,8,24,16,0,625.0,143.0,3.8,28.6,474.0,305.77,217.98
2018,8,24,16,15,566.5,137.5,3.8,27.9,414.5,252.92,175.87
2018,8,24,16,30,508.0,132.0,3.8,27.2,355.0,205.86,138.87
2018,8,24,16,45,486.0,118.5,3.75,26.55,309.5,162.85,104.95
2018,8,24,17,0,464.0,105.0,3.7,25.9,264.0,122.16,75.45
2018,8,24,17,15,420.5,92.0,3.55,24.95,217.0,83.49,52.91
2018,8,24,17,30,377.0,79.0,3.4,24.0,170.0,57.23,43.61
2018,8,24,17,45,305.5,63.0,3.3,23.05,125.0,46.76,34.44
2018,8,24,18,0,234.0,47.0,3.2,22.1,80.0,35.71,24.5
2018,8,24,18,15,156.0,31.0,3.1,21.4,49.0,24.05,12.69
2018,8,24,18,30,78.0,15.0,3.0,20.7,18.0,14.74,0.0
2018,8,24,18,45,39.0,7.5,2.9,20.0,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.05,14.35,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,8,25,5,45,36.0,13.5,1.3,15.4,15.5,23.65,0.0
2018,8,25,6,0,51.0,23.0,1.4,15.9,27.0,51.08,30.51
2018,8,25,6,15,25.5,38.0,1.4,16.5,40.0,50.03,35.18
2018,8,25,6,30,0.0,53.0,1.4,17.1,53.0,52.94,38.58
2018,8,25,6,45,20.0,77.0,1.4,17.7,83.0,91.69,71.27
2018,8,25,7,0,40.0,101.0,1.4,18.3,113.0,128.96,102.35
2018,8,25,7,15,52.5,123.5,1.35,19.25,142.0,161.49,128.69
2018,8,25,7,30,65.0,146.0,1.3,20.2,171.0,194.75,154.93
2018,8,25,7,45,41.0,154.0,1.2,21.15,170.5,188.14,148.1
2018,8,25,8,0,17.0,162.0,1.1,22.1,170.0,173.85,135.17
2018,8,25,8,15,40.0,191.5,1.1,23.05,213.5,228.26,177.3
2018,8,25,8,30,63.0,221.0,1.1,24.0,257.0,277.74,214.27
2018,8,25,8,45,150.5,248.0,1.1,24.95,343.5,384.68,294.65
2018,8,25,9,0,238.0,275.0,1.1,25.9,430.0,496.27,374.46
2018,8,25,9,15,298.0,287.5,1.15,26.7,494.0,563.55,420.42
2018,8,25,9,30,358.0,300.0,1.2,27.5,558.0,632.4,466.56
2018,8,25,9,45,409.0,297.0,1.25,28.3,605.5,685.41,500.87
2018,8,25,10,0,460.0,294.0,1.3,29.1,653.0,731.03,529.92
2018,8,25,10,15,492.0,295.5,1.45,29.8,692.0,763.79,550.83
2018,8,25,10,30,524.0,297.0,1.6,30.5,731.0,795.27,570.82
2018,8,25,10,45,541.0,301.0,1.7,31.2,759.5,814.02,581.62
2018,8,25,11,0,558.0,305.0,1.8,31.9,788.0,830.78,591.21
2018,8,25,11,15,574.5,304.0,1.95,32.25,808.0,839.89,597.29
2018,8,25,11,30,591.0,303.0,2.1,32.6,828.0,846.76,601.98
2018,8,25,11,45,637.5,279.5,2.25,32.95,849.5,856.21,609.4
2018,8,25,12,0,684.0,256.0,2.4,33.3,871.0,862.38,614.63
2018,8,25,12,15,685.0,255.5,2.55,33.4,870.0,848.12,606.01
2018,8,25,12,30,686.0,255.0,2.7,33.5,869.0,831.62,595.97
2018,8,25,12,45,695.0,244.5,2.85,33.55,861.0,810.01,582.92
2018,8,25,13,0,704.0,234.0,3.0,33.6,853.0,786.05,568.09
2018,8,25,13,15,743.0,210.0,3.1,33.35,851.5,769.97,559.37
2018,8,25,13,30,782.0,186.0,3.2,33.1,850.0,750.66,548.08
2018,8,25,13,45,777.5,182.0,3.35,32.85,825.5,714.92,524.55
2018,8,25,14,0,773.0,178.0,3.5,32.6,801.0,675.93,498.31
2018,8,25,14,15,758.0,175.5,3.55,32.05,766.0,631.71,467.85
2018,8,25,14,30,743.0,173.0,3.6,31.5,731.0,587.13,436.34
2018,8,25,14,45,681.5,180.5,3.65,31.0,672.0,526.52,392.14
2018,8,25,15,0,620.0,188.0,3.7,30.5,613.0,470.2,350.22
2018,8,25,15,15,650.5,169.5,3.7,30.5,590.0,436.03,322.98
2018,8,25,15,30,681.0,151.0,3.7,30.5,567.0,398.25,291.85
2018,8,25,15,45,665.0,142.5,3.8,29.2,521.5,349.67,253.56
2018,8,25,16,0,649.0,134.0,3.9,27.9,476.0,302.15,215.03
2018,8,25,16,15,583.0,130.0,3.85,27.15,413.5,247.75,171.63
2018,8,25,16,30,517.0,126.0,3.8,26.4,351.0,200.27,134.41
2018,8,25,16,45,497.0,111.5,3.75,25.65,305.0,156.37,99.72
2018,8,25,17,0,477.0,97.0,3.7,24.9,259.0,114.62,69.55
2018,8,25,17,15,431.0,83.0,3.55,24.0,210.0,74.69,46.66
2018,8,25,17,30,385.0,69.0,3.4,23.1,161.0,49.66,37.25
2018,8,25,17,45,326.0,57.0,3.25,22.2,121.0,42.16,30.59
2018,8,25,18,0,267.0,45.0,3.1,21.3,81.0,34.23,23.27
2018,8,25,18,15,175.5,30.0,2.95,20.65,49.5,23.34,11.62
2018,8,25,18,30,84.0,15.0,2.8,20.0,18.0,14.74,0.0
2018,8,25,18,45,42.0,7.5,2.7,19.3,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.0,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,83.5,11.0,1.4,14.85,16.0,34.73,0.0
2018,8,26,6,0,132.0,17.0,1.6,15.3,28.0,75.54,45.71
2018,8,26,6,15,148.0,26.0,1.6,15.95,46.5,98.37,73.34
2018,8,26,6,30,164.0,35.0,1.6,16.6,65.0,122.14,95.54
2018,8,26,6,45,113.0,36.5,1.65,17.25,60.5,98.44,77.55
2018,8,26,7,0,62.0,38.0,1.7,17.9,56.0,77.55,60.39
2018,8,26,7,15,31.0,40.0,1.7,18.9,49.0,60.14,45.45
2018,8,26,7,30,0.0,42.0,1.7,19.9,42.0,40.56,28.29
2018,8,26,7,45,0.0,72.0,1.7,20.9,72.0,69.61,52.04
2018,8,26,8,0,0.0,102.0,1.7,21.9,102.0,99.46,75.84
2018,8,26,8,15,31.0,156.0,1.75,22.85,173.5,182.59,142.33
2018,8,26,8,30,62.0,210.0,1.8,23.8,245.0,264.73,205.65
2018,8,26,8,45,156.5,243.5,1.8,24.75,342.0,384.14,296.59
2018,8,26,9,0,251.0,277.0,1.8,25.7,439.0,508.57,386.9
2018,8,26,9,15,538.5,201.5,1.9,26.45,579.0,679.49,512.82
2018,8,26,9,30,826.0,126.0,2.0,27.2,719.0,854.62,630.5
2018,8,26,9,45,876.5,111.5,2.05,27.95,768.5,891.1,650.12
2018,8,26,10,0,927.0,97.0,2.1,28.7,818.0,931.44,673.32
2018,8,26,10,15,934.5,97.5,2.2,29.3,847.5,947.43,681.55
2018,8,26,10,30,942.0,98.0,2.3,29.9,877.0,960.37,688.11
2018,8,26,10,45,948.0,98.0,2.4,30.5,899.0,968.25,691.54
2018,8,26,11,0,954.0,98.0,2.5,31.1,921.0,972.88,693.05
2018,8,26,11,15,957.5,98.0,2.55,31.6,935.5,971.95,690.97
2018,8,26,11,30,961.0,98.0,2.6,32.1,950.0,967.69,686.97
2018,8,26,11,45,963.5,97.5,2.7,32.55,956.5,958.73,680.68
2018,8,26,12,0,966.0,97.0,2.8,33.0,963.0,946.5,672.43
2018,8,26,12,15,963.5,98.5,2.9,33.15,960.5,928.71,661.51
2018,8,26,12,30,961.0,100.0,3.0,33.3,958.0,907.9,648.7
2018,8,26,12,45,956.5,101.0,3.1,33.5,947.0,882.06,632.47
2018,8,26,13,0,952.0,102.0,3.2,33.7,936.0,853.53,614.46
2018,8,26,13,15,948.0,101.0,3.3,33.6,917.0,820.95,594.4
2018,8,26,13,30,944.0,100.0,3.4,33.5,898.0,785.99,572.56
2018,8,26,13,45,938.5,99.0,3.5,33.4,872.5,747.74,548.26
2018,8,26,14,0,933.0,98.0,3.6,33.3,847.0,707.53,521.63
2018,8,26,14,15,925.5,96.0,3.65,33.0,814.0,663.39,490.69
2018,8,26,14,30,918.0,94.0,3.7,32.7,781.0,617.82,457.9
2018,8,26,14,45,907.0,92.5,3.8,32.35,741.5,569.64,422.45
2018,8,26,15,0,896.0,91.0,3.9,32.0,702.0,520.75,385.34
2018,8,26,15,15,881.5,88.5,3.9,32.0,657.0,468.95,344.31
2018,8,26,15,30,867.0,86.0,3.9,32.0,612.0,417.24,302.27
2018,8,26,15,45,847.5,83.5,4.0,30.9,563.0,364.15,259.53
2018,8,26,16,0,828.0,81.0,4.1,29.8,514.0,307.94,213.27
2018,8,26,16,15,781.0,81.0,4.05,28.95,456.0,252.8,167.75
2018,8,26,16,30,734.0,81.0,4.0,28.1,398.0,202.16,126.47
2018,8,26,16,45,696.5,75.5,4.0,27.3,344.0,149.22,85.14
2018,8,26,17,0,659.0,70.0,4.0,26.5,290.0,103.39,53.73
2018,8,26,17,15,609.0,63.0,3.85,25.4,238.5,60.01,32.18
2018,8,26,17,30,559.0,56.0,3.7,24.3,187.0,38.5,27.49
2018,8,26,17,45,483.5,47.0,3.55,23.2,139.5,33.77,23.27
2018,8,26,18,0,408.0,38.0,3.4,22.1,92.0,28.74,18.49
2018,8,26,18,15,266.5,26.0,3.3,21.3,55.0,20.39,8.72
2018,8,26,18,30,125.0,14.0,3.2,20.5,18.0,13.76,0.0
2018,8,26,18,45,62.5,7.0,3.15,19.65,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,1.8,14.9,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,27,5,45,20.0,5.0,1.95,15.5,6.0,10.6,0.0
2018,8,27,6,0,24.0,8.0,2.0,15.8,10.0,19.24,7.25
2018,8,27,6,15,12.0,14.0,1.95,16.3,15.0,18.2,9.18
2018,8,27,6,30,0.0,20.0,1.9,16.8,20.0,19.29,10.53
2018,8,27,6,45,0.0,27.0,1.85,17.35,27.0,26.05,16.37
2018,8,27,7,0,0.0,34.0,1.8,17.9,34.0,32.82,22.11
2018,8,27,7,15,0.0,39.5,1.75,18.65,39.5,38.14,26.5
2018,8,27,7,30,0.0,45.0,1.7,19.4,45.0,43.46,30.8
2018,8,27,7,45,0.0,62.0,1.6,20.15,62.0,59.92,44.22
2018,8,27,8,0,0.0,79.0,1.5,20.9,79.0,76.4,57.39
2018,8,27,8,15,0.5,109.5,1.55,21.7,110.0,107.15,81.84
2018,8,27,8,30,1.0,140.0,1.6,22.5,141.0,138.23,106.01
2018,8,27,8,45,4.0,165.5,1.6,23.3,168.5,166.21,127.34
2018,8,27,9,0,7.0,191.0,1.6,24.1,196.0,194.3,148.37
2018,8,27,9,15,14.0,218.5,1.75,24.75,228.5,227.84,173.52
2018,8,27,9,30,21.0,246.0,1.9,25.4,261.0,261.56,198.41
2018,8,27,9,45,47.0,286.0,2.05,26.1,322.0,332.43,251.14
2018,8,27,10,0,73.0,326.0,2.2,26.8,383.0,396.7,297.69
2018,8,27,10,15,171.5,350.0,2.35,27.25,490.0,516.55,385.75
2018,8,27,10,30,270.0,374.0,2.5,27.7,597.0,636.38,470.56
2018,8,27,10,45,462.5,305.5,2.65,28.2,699.0,744.53,548.92
2018,8,27,11,0,655.0,237.0,2.8,28.7,801.0,848.31,622.25
2018,8,27,11,15,781.0,177.0,2.95,29.05,859.5,893.9,651.69
2018,8,27,11,30,907.0,117.0,3.1,29.4,918.0,935.76,678.53
2018,8,27,11,45,908.0,117.5,3.25,29.75,924.0,926.75,672.13
2018,8,27,12,0,909.0,118.0,3.4,30.1,930.0,914.67,664.18
2018,8,27,12,15,902.5,121.0,3.5,30.2,925.5,895.58,652.01
2018,8,27,12,30,896.0,124.0,3.6,30.3,921.0,873.79,638.1
2018,8,27,12,45,885.0,128.5,3.75,30.4,908.5,847.2,621.21
2018,8,27,13,0,874.0,133.0,3.9,30.5,896.0,818.42,602.74
2018,8,27,13,15,868.5,132.5,4.0,30.4,877.5,787.13,582.7
2018,8,27,13,30,863.0,132.0,4.1,30.3,859.0,753.78,561.08
2018,8,27,13,45,854.0,130.5,4.2,30.15,832.0,715.17,535.29
2018,8,27,14,0,845.0,129.0,4.3,30.0,805.0,673.57,505.86
2018,8,27,14,15,834.0,127.5,4.3,29.7,772.0,630.51,474.71
2018,8,27,14,30,823.0,126.0,4.3,29.4,739.0,586.56,442.18
2018,8,27,14,45,808.5,123.5,4.35,29.1,699.5,539.18,406.4
2018,8,27,15,0,794.0,121.0,4.4,28.8,660.0,491.67,369.56
2018,8,27,15,15,777.0,118.0,4.4,28.8,616.5,442.72,330.19
2018,8,27,15,30,760.0,115.0,4.4,28.8,573.0,394.35,290.34
2018,8,27,15,45,729.5,112.5,4.3,27.95,522.5,339.33,245.71
2018,8,27,16,0,699.0,110.0,4.2,27.1,472.0,289.73,204.46
2018,8,27,16,15,657.0,106.0,4.1,26.5,418.5,238.77,162.19
2018,8,27,16,30,615.0,102.0,4.0,25.9,365.0,191.89,123.94
2018,8,27,16,45,568.0,95.0,3.9,25.3,312.5,146.06,88.75
2018,8,27,17,0,521.0,88.0,3.8,24.7,260.0,105.24,61.3
2018,8,27,17,15,476.0,77.0,3.65,24.0,212.5,66.07,41.06
2018,8,27,17,30,431.0,66.0,3.5,23.3,165.0,47.6,35.41
2018,8,27,17,45,341.5,54.0,3.3,22.55,119.5,40.1,28.7
2018,8,27,18,0,252.0,42.0,3.1,21.8,74.0,32.06,21.19
2018,8,27,18,15,149.0,27.0,3.05,21.25,43.5,21.06,8.21
2018,8,27,18,30,46.0,12.0,3.0,20.7,13.0,11.8,0.0
2018,8,27,18,45,23.0,6.0,2.9,20.15,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,2.3,16.25,3.5,3.44,0.0
2018,8,28,6,0,0.0,7.0,2.4,16.5,7.0,6.74,0.0
2018,8,28,6,15,0.0,12.5,2.4,16.9,12.5,12.05,4.19
2018,8,28,6,30,0.0,18.0,2.4,17.3,18.0,17.36,8.87
2018,8,28,6,45,0.0,25.0,2.4,17.75,25.0,24.12,14.69
2018,8,28,7,0,0.0,32.0,2.4,18.2,32.0,30.88,20.44
2018,8,28,7,15,0.0,39.0,2.35,18.8,39.0,37.65,26.07
2018,8,28,7,30,0.0,46.0,2.3,19.4,46.0,44.43,31.6
2018,8,28,7,45,0.0,62.0,2.2,20.0,62.0,59.92,44.25
2018,8,28,8,0,0.0,78.0,2.1,20.6,78.0,75.43,56.69
2018,8,28,8,15,0.0,100.0,2.1,21.3,100.0,97.19,73.97
2018,8,28,8,30,0.0,122.0,2.1,22.0,122.0,119.18,91.12
2018,8,28,8,45,0.0,125.0,2.1,22.65,125.0,121.96,92.77
2018,8,28,9,0,0.0,128.0,2.1,23.3,128.0,124.79,94.49
2018,8,28,9,15,0.5,136.0,2.2,23.9,136.5,133.06,100.54
2018,8,28,9,30,1.0,144.0,2.3,24.5,145.0,141.34,106.54
2018,8,28,9,45,13.5,198.5,2.4,25.1,209.0,206.56,156.88
2018,8,28,10,0,26.0,253.0,2.5,25.7,273.0,278.5,210.93
2018,8,28,10,15,148.0,301.0,2.6,26.15,422.0,443.67,336.12
2018,8,28,10,30,270.0,349.0,2.7,26.6,571.0,609.57,455.64
2018,8,28,10,45,576.0,232.5,2.8,27.05,722.0,773.08,576.01
2018,8,28,11,0,882.0,116.0,2.9,27.5,873.0,921.24,674.67
2018,8,28,11,15,903.0,107.5,3.0,27.8,893.0,927.34,676.86
2018,8,28,11,30,924.0,99.0,3.1,28.1,913.0,930.26,678.27
2018,8,28,11,45,925.5,99.0,3.15,28.4,919.0,921.12,671.53
2018,8,28,12,0,927.0,99.0,3.2,28.7,925.0,908.85,662.94
2018,8,28,12,15,928.5,98.0,3.3,28.85,923.5,892.5,652.46
2018,8,28,12,30,930.0,97.0,3.4,29.0,922.0,873.14,640.02
2018,8,28,12,45,931.5,95.0,3.45,29.1,913.0,849.87,624.83
2018,8,28,13,0,933.0,93.0,3.5,29.2,904.0,823.74,607.73
2018,8,28,13,15,929.5,92.0,3.55,29.2,886.0,792.01,587.02
2018,8,28,13,30,926.0,91.0,3.6,29.2,868.0,757.92,564.59
2018,8,28,13,45,921.5,89.5,3.65,29.2,843.0,720.45,539.65
2018,8,28,14,0,917.0,88.0,3.7,29.2,818.0,681.0,512.28
2018,8,28,14,15,910.0,87.0,3.7,29.0,786.5,638.67,481.4
2018,8,28,14,30,903.0,86.0,3.7,28.8,755.0,594.91,448.7
2018,8,28,14,45,893.0,84.0,3.7,28.6,716.5,547.42,412.43
2018,8,28,15,0,883.0,82.0,3.7,28.4,678.0,499.19,374.58
2018,8,28,15,15,869.0,80.0,3.7,28.4,634.0,448.7,333.71
2018,8,28,15,30,855.0,78.0,3.7,28.4,590.0,398.28,291.82
2018,8,28,15,45,831.5,76.5,3.55,27.75,540.5,345.43,247.82
2018,8,28,16,0,808.0,75.0,3.4,27.1,491.0,289.8,200.95
2018,8,28,16,15,779.5,72.0,3.3,26.6,439.0,237.61,156.54
2018,8,28,16,30,751.0,69.0,3.2,26.1,387.0,187.96,114.99
2018,8,28,16,45,710.5,65.5,3.1,25.65,333.5,139.14,77.15
2018,8,28,17,0,670.0,62.0,3.0,25.2,280.0,94.56,47.82
2018,8,28,17,15,612.5,56.5,2.9,24.45,228.0,48.92,26.5
2018,8,28,17,30,555.0,51.0,2.8,23.7,176.0,34.8,24.35
2018,8,28,17,45,476.5,43.0,2.65,22.95,130.0,30.75,20.65
2018,8,28,18,0,398.0,35.0,2.5,22.2,84.0,26.48,16.41
2018,8,28,18,15,257.0,23.5,2.45,21.65,49.5,18.49,5.32
2018,8,28,18,30,116.0,12.0,2.4,21.1,15.0,11.8,0.0
2018,8,28,18,45,58.0,6.0,2.35,20.55,7.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,140.5,15.0,1.55,16.4,24.5,54.11,0.0
2018,8,29,6,0,262.0,27.0,1.6,16.7,47.0,131.71,73.16
2018,8,29,6,15,340.0,38.5,1.55,17.25,85.5,189.82,142.3
2018,8,29,6,30,418.0,50.0,1.5,17.8,124.0,252.24,197.45
2018,8,29,6,45,444.5,63.0,1.45,18.3,166.0,298.93,238.55
2018,8,29,7,0,471.0,76.0,1.4,18.8,208.0,347.36,279.23
2018,8,29,7,15,519.5,85.0,1.35,19.5,258.5,405.2,325.33
2018,8,29,7,30,568.0,94.0,1.3,20.2,309.0,466.0,371.76
2018,8,29,7,45,619.5,98.5,1.25,20.85,364.5,526.24,416.15
2018,8,29,8,0,671.0,103.0,1.2,21.5,420.0,588.83,460.56
2018,8,29,8,15,753.0,92.0,1.25,22.25,484.5,655.17,506.69
2018,8,29,8,30,835.0,81.0,1.3,23.0,549.0,723.03,551.0
2018,8,29,8,45,853.0,83.0,1.35,23.7,596.0,762.93,575.07
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,801.32,598.02
2018,8,29,9,15,881.5,88.0,1.45,24.9,684.0,832.83,616.54
2018,8,29,9,30,892.0,91.0,1.5,25.4,725.0,861.96,633.42
2018,8,29,9,45,898.5,94.0,1.6,25.9,760.0,885.08,646.88
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,905.35,658.56
