Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,11,30,965.0,85.0,2.4,27.5,871.0,883.2,646.33
2018,9,18,11,45,965.5,86.0,2.5,27.9,875.5,872.16,638.69
2018,9,18,12,0,966.0,87.0,2.6,28.3,880.0,857.83,628.96
2018,9,18,12,15,963.0,88.0,2.7,28.5,875.0,837.55,615.83
2018,9,18,12,30,960.0,89.0,2.8,28.7,870.0,814.27,600.69
2018,9,18,12,45,954.5,90.0,2.9,28.9,856.5,786.28,582.33
2018,9,18,13,0,949.0,91.0,3.0,29.1,843.0,755.67,562.11
2018,9,18,13,15,942.5,90.5,3.1,29.1,821.5,720.51,539.03
2018,9,18,13,30,936.0,90.0,3.2,29.1,800.0,683.15,512.54
2018,9,18,13,45,928.0,89.0,3.3,29.1,771.5,642.41,482.83
2018,9,18,14,0,920.0,88.0,3.4,29.1,743.0,599.96,451.13
2018,9,18,14,15,909.0,87.0,3.45,28.85,708.0,554.47,416.63
2018,9,18,14,30,898.0,86.0,3.5,28.6,673.0,507.93,380.34
2018,9,18,14,45,883.5,84.0,3.6,28.35,631.5,458.18,340.69
2018,9,18,15,0,869.0,82.0,3.7,28.1,590.0,408.19,299.65
2018,9,18,15,15,850.5,79.5,3.7,28.1,543.5,356.4,255.89
2018,9,18,15,30,832.0,77.0,3.7,28.1,497.0,301.28,208.89
2018,9,18,15,45,804.5,74.0,3.8,27.2,446.0,248.39,164.27
2018,9,18,16,0,777.0,71.0,3.9,26.3,395.0,197.62,121.88
2018,9,18,16,15,712.0,70.5,3.9,25.45,337.0,146.66,83.19
2018,9,18,16,30,647.0,70.0,3.9,24.6,279.0,98.68,51.66
2018,9,18,16,45,566.0,63.5,3.95,23.8,222.5,55.33,31.67
2018,9,18,17,0,485.0,57.0,4.0,23.0,166.0,39.95,28.85
2018,9,18,17,15,335.0,45.0,3.95,21.95,111.0,32.5,22.22
2018,9,18,17,30,185.0,33.0,3.9,20.9,56.0,24.88,15.15
2018,9,18,17,45,114.5,21.0,3.85,19.9,33.0,16.2,3.66
2018,9,18,18,0,44.0,9.0,3.8,18.9,10.0,8.85,0.0
2018,9,18,18,15,22.0,4.5,3.7,18.25,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,19,5,45,43.5,7.0,1.65,12.9,8.0,0.0,0.0
2018,9,19,6,0,87.0,14.0,1.7,13.1,16.0,38.16,0.0
2018,9,19,6,15,226.0,28.0,1.85,13.6,51.5,120.71,61.27
2018,9,19,6,30,365.0,42.0,2.0,14.1,87.0,201.72,152.64
2018,9,19,6,45,353.0,42.5,2.1,14.6,103.5,214.54,169.95
2018,9,19,7,0,341.0,43.0,2.2,15.1,120.0,223.97,181.72
2018,9,19,7,15,170.5,54.0,2.25,15.8,92.5,159.22,129.58
2018,9,19,7,30,0.0,65.0,2.3,16.5,65.0,62.83,47.48
2018,9,19,7,45,4.0,97.5,2.35,17.2,99.0,98.48,77.16
2018,9,19,8,0,8.0,130.0,2.4,17.9,133.0,134.59,106.49
2018,9,19,8,15,13.0,141.5,2.4,18.75,147.5,149.2,117.77
2018,9,19,8,30,18.0,153.0,2.4,19.6,162.0,164.15,129.2
2018,9,19,8,45,38.0,185.0,2.35,20.5,206.5,217.74,171.44
2018,9,19,9,0,58.0,217.0,2.3,21.4,251.0,266.85,209.06
2018,9,19,9,15,119.0,254.5,2.35,22.3,330.0,361.65,281.79
2018,9,19,9,30,180.0,292.0,2.4,23.2,409.0,450.54,347.59
2018,9,19,9,45,442.5,234.0,2.4,24.1,543.0,615.45,472.0
2018,9,19,10,0,705.0,176.0,2.4,25.0,677.0,775.33,585.84
2018,9,19,10,15,817.0,139.5,2.55,25.9,741.5,831.29,620.74
2018,9,19,10,30,929.0,103.0,2.7,26.8,806.0,885.21,654.52
2018,9,19,10,45,934.0,104.0,2.8,27.7,826.5,891.03,655.61
2018,9,19,11,0,939.0,105.0,2.9,28.6,847.0,893.57,655.01
2018,9,19,11,15,941.5,106.0,3.05,29.2,859.5,890.7,652.09
2018,9,19,11,30,944.0,107.0,3.2,29.8,872.0,884.52,647.09
2018,9,19,11,45,944.5,107.5,3.3,30.35,876.0,872.92,638.42
2018,9,19,12,0,945.0,108.0,3.4,30.9,880.0,858.12,627.75
2018,9,19,12,15,943.5,108.0,3.5,31.15,875.5,838.13,614.45
2018,9,19,12,30,942.0,108.0,3.6,31.4,871.0,815.17,599.19
2018,9,19,12,45,939.0,108.0,3.7,31.6,858.5,788.24,581.36
2018,9,19,13,0,936.0,108.0,3.8,31.8,846.0,758.63,561.66
2018,9,19,13,15,930.5,106.5,3.85,31.85,824.5,723.4,537.53
2018,9,19,13,30,925.0,105.0,3.9,31.9,803.0,685.97,510.52
2018,9,19,13,45,916.5,104.0,4.0,31.9,774.5,645.17,480.79
2018,9,19,14,0,908.0,103.0,4.1,31.9,746.0,602.75,449.16
2018,9,19,14,15,896.5,101.5,4.1,31.75,710.0,556.89,414.3
2018,9,19,14,30,885.0,100.0,4.1,31.6,674.0,510.08,377.81
2018,9,19,14,45,869.0,98.0,4.15,31.45,632.0,456.95,335.85
2018,9,19,15,0,853.0,96.0,4.2,31.3,590.0,406.76,294.9
2018,9,19,15,15,827.5,93.5,4.2,31.3,541.0,353.23,250.46
2018,9,19,15,30,802.0,91.0,4.2,31.3,492.0,301.14,206.54
2018,9,19,15,45,720.0,93.5,4.15,30.65,425.5,239.01,157.23
2018,9,19,16,0,638.0,96.0,4.1,30.0,359.0,187.64,117.51
2018,9,19,16,15,567.5,91.0,3.7,29.2,301.5,139.47,82.31
2018,9,19,16,30,497.0,86.0,3.3,28.4,244.0,98.67,56.77
2018,9,19,16,45,450.0,75.0,2.9,27.55,198.0,60.49,38.51
2018,9,19,17,0,403.0,64.0,2.5,26.7,152.0,46.55,33.93
2018,9,19,17,15,315.5,51.5,2.25,25.4,109.0,38.45,26.83
2018,9,19,17,30,228.0,39.0,2.0,24.1,66.0,29.92,18.9
2018,9,19,17,45,133.0,23.5,1.7,22.8,37.5,18.39,2.73
2018,9,19,18,0,38.0,8.0,1.4,21.5,9.0,7.86,0.0
2018,9,19,18,15,19.0,4.0,1.4,21.05,4.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,5,45,38.0,6.0,0.45,17.35,7.0,0.0,0.0
2018,9,20,6,0,76.0,12.0,0.4,17.6,14.0,32.92,0.0
2018,9,20,6,15,219.0,25.5,0.5,18.5,48.5,113.47,50.73
2018,9,20,6,30,362.0,39.0,0.6,19.4,83.0,196.72,144.28
2018,9,20,6,45,457.5,48.0,0.65,20.3,131.5,263.74,202.12
2018,9,20,7,0,553.0,57.0,0.7,21.2,180.0,338.62,263.79
2018,9,20,7,15,619.0,63.0,0.9,22.2,234.5,402.37,315.55
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,470.31,368.61
2018,9,20,7,45,713.0,75.0,1.3,24.2,339.0,519.56,405.86
2018,9,20,8,0,741.0,81.0,1.5,25.2,389.0,566.82,440.48
2018,9,20,8,15,779.5,82.5,1.65,26.2,442.0,618.35,476.86
2018,9,20,8,30,818.0,84.0,1.8,27.2,495.0,670.08,511.8
2018,9,20,8,45,837.5,87.0,1.9,28.25,541.5,709.67,536.0
2018,9,20,9,0,857.0,90.0,2.0,29.3,588.0,747.68,558.74
2018,9,20,9,15,873.0,92.0,2.0,29.95,629.5,775.94,574.69
2018,9,20,9,30,889.0,94.0,2.0,30.6,671.0,806.16,591.83
2018,9,20,9,45,901.0,95.0,2.0,31.3,706.5,829.66,604.2
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,850.44,614.76
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,865.14,621.54
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,876.73,626.4
2018,9,20,10,45,933.0,99.5,1.85,33.4,818.0,881.97,627.17
2018,9,20,11,0,938.0,100.0,1.8,33.9,838.0,883.94,626.02
2018,9,20,11,15,941.0,100.5,1.75,34.15,850.0,880.95,622.52
2018,9,20,11,30,944.0,101.0,1.7,34.4,862.0,874.64,617.11
2018,9,20,11,45,944.0,101.5,1.7,34.7,865.5,862.62,608.64
2018,9,20,12,0,944.0,102.0,1.7,35.0,869.0,847.41,598.33
2018,9,20,12,15,942.5,101.5,1.75,35.1,864.0,826.94,585.74
2018,9,20,12,30,941.0,101.0,1.8,35.2,859.0,803.5,571.29
2018,9,20,12,45,938.5,100.0,1.85,35.35,846.0,775.99,554.07
2018,9,20,13,0,936.0,99.0,1.9,35.5,833.0,745.8,535.03
2018,9,20,13,15,930.5,98.0,1.95,35.45,812.0,711.07,512.75
2018,9,20,13,30,925.0,97.0,2.0,35.4,791.0,674.13,487.53
2018,9,20,13,45,917.5,95.5,2.05,35.4,762.5,633.5,459.08
2018,9,20,14,0,910.0,94.0,2.1,35.4,734.0,591.18,428.7
2018,9,20,14,15,899.5,92.0,2.1,35.25,698.5,545.36,395.09
2018,9,20,14,30,889.0,90.0,2.1,35.1,663.0,498.52,359.77
2018,9,20,14,45,859.0,91.5,2.1,34.95,616.0,445.79,319.32
2018,9,20,15,0,829.0,93.0,2.1,34.8,569.0,390.77,276.29
2018,9,20,15,15,783.0,94.5,2.1,34.8,515.0,335.47,232.28
2018,9,20,15,30,737.0,96.0,2.1,34.8,461.0,280.59,188.22
2018,9,20,15,45,692.0,94.0,2.15,34.2,408.5,229.43,147.49
2018,9,20,16,0,647.0,92.0,2.2,33.6,356.0,182.34,110.74
2018,9,20,16,15,604.5,85.0,1.95,32.6,305.0,135.58,76.55
2018,9,20,16,30,562.0,78.0,1.7,31.6,254.0,93.15,50.13
2018,9,20,16,45,509.0,68.5,1.45,30.6,205.0,52.94,33.18
2018,9,20,17,0,456.0,59.0,1.2,29.6,156.0,42.46,30.05
2018,9,20,17,15,354.0,48.5,1.2,28.35,111.0,36.5,24.79
2018,9,20,17,30,252.0,38.0,1.2,27.1,66.0,29.26,17.91
2018,9,20,17,45,146.5,23.5,1.2,25.85,37.5,18.52,0.0
2018,9,20,18,0,41.0,9.0,1.2,24.6,9.0,8.85,0.0
2018,9,20,18,15,20.5,4.5,1.15,24.2,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,45,37.5,5.5,1.05,17.75,6.0,0.0,0.0
2018,9,21,6,0,75.0,11.0,1.0,17.8,12.0,31.48,0.0
2018,9,21,6,15,205.5,24.5,1.2,18.85,44.5,106.84,41.52
2018,9,21,6,30,336.0,38.0,1.4,19.9,77.0,185.07,135.36
2018,9,21,6,45,402.0,49.0,1.55,20.95,120.0,240.39,184.83
2018,9,21,7,0,468.0,60.0,1.7,22.0,163.0,301.13,236.31
2018,9,21,7,15,506.5,70.5,1.75,22.9,209.0,352.3,278.67
2018,9,21,7,30,545.0,81.0,1.8,23.8,255.0,405.56,320.89
2018,9,21,7,45,566.5,93.5,1.8,24.7,301.5,452.8,356.59
2018,9,21,8,0,588.0,106.0,1.8,25.6,348.0,500.08,390.89
2018,9,21,8,15,630.0,111.5,1.8,26.55,400.0,552.89,428.23
2018,9,21,8,30,672.0,117.0,1.8,27.5,452.0,606.51,464.86
2018,9,21,8,45,765.5,101.5,1.75,28.45,517.0,671.55,508.69
2018,9,21,9,0,859.0,86.0,1.7,29.4,582.0,737.76,549.96
2018,9,21,9,15,872.5,88.0,1.65,30.2,622.5,768.22,566.28
2018,9,21,9,30,886.0,90.0,1.6,31.0,663.0,796.38,581.09
2018,9,21,9,45,896.0,92.0,1.6,31.75,697.5,819.26,592.83
2018,9,21,10,0,906.0,94.0,1.6,32.5,732.0,839.34,602.73
2018,9,21,10,15,913.5,95.5,1.6,32.95,760.0,853.9,609.82
2018,9,21,10,30,921.0,97.0,1.6,33.4,788.0,865.37,615.05
2018,9,21,10,45,926.0,98.0,1.6,33.85,808.0,871.05,616.72
2018,9,21,11,0,931.0,99.0,1.6,34.3,828.0,873.47,616.5
2018,9,21,11,15,933.5,99.0,1.65,34.6,839.0,869.51,613.34
2018,9,21,11,30,936.0,99.0,1.7,34.9,850.0,862.28,608.28
2018,9,21,11,45,936.5,99.0,1.75,35.2,853.5,850.19,600.28
2018,9,21,12,0,937.0,99.0,1.8,35.5,857.0,834.94,590.39
2018,9,21,12,15,933.5,100.5,1.85,35.6,852.0,815.0,578.05
2018,9,21,12,30,930.0,102.0,1.9,35.7,847.0,792.17,563.89
2018,9,21,12,45,924.5,102.5,1.95,35.75,833.5,764.17,546.47
2018,9,21,13,0,919.0,103.0,2.0,35.8,820.0,733.67,527.33
2018,9,21,13,15,913.5,102.5,2.0,35.75,799.5,699.86,504.79
2018,9,21,13,30,908.0,102.0,2.0,35.7,779.0,663.89,479.82
2018,9,21,13,45,900.0,100.5,2.05,35.6,750.5,623.53,451.67
2018,9,21,14,0,892.0,99.0,2.1,35.5,722.0,581.55,421.64
2018,9,21,14,15,880.5,97.0,2.15,35.25,686.5,535.93,388.43
2018,9,21,14,30,869.0,95.0,2.2,35.0,651.0,489.4,353.52
2018,9,21,14,45,854.0,92.5,2.25,34.8,609.5,436.99,313.31
2018,9,21,15,0,839.0,90.0,2.3,34.6,568.0,387.53,273.98
2018,9,21,15,15,818.5,87.0,2.3,34.6,521.5,336.04,231.97
2018,9,21,15,30,798.0,84.0,2.3,34.6,475.0,285.51,190.08
2018,9,21,15,45,741.0,85.5,2.45,33.7,418.5,232.31,148.06
2018,9,21,16,0,684.0,87.0,2.6,32.8,362.0,180.73,108.34
2018,9,21,16,15,589.5,85.5,2.6,31.9,299.0,131.13,74.21
2018,9,21,16,30,495.0,84.0,2.6,31.0,236.0,91.52,51.98
2018,9,21,16,45,431.5,73.5,2.55,30.05,188.0,54.64,40.36
2018,9,21,17,0,368.0,63.0,2.5,29.1,140.0,46.14,33.15
2018,9,21,17,15,278.5,50.0,2.3,27.85,98.5,37.58,25.66
2018,9,21,17,30,189.0,37.0,2.1,26.6,57.0,28.57,17.15
2018,9,21,17,45,109.5,22.0,1.9,25.3,32.0,17.37,0.0
2018,9,21,18,0,30.0,7.0,1.7,24.0,7.0,6.88,0.0
2018,9,21,18,15,15.0,3.5,1.65,23.35,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,29.0,4.5,0.1,19.3,5.0,0.0,0.0
2018,9,22,6,0,58.0,9.0,0.1,19.4,10.0,24.69,0.0
2018,9,22,6,15,166.0,21.5,0.15,19.9,37.5,89.27,27.64
2018,9,22,6,30,274.0,34.0,0.2,20.4,65.0,157.28,113.31
2018,9,22,6,45,228.5,41.0,0.25,20.95,76.5,155.03,117.65
2018,9,22,7,0,183.0,48.0,0.3,21.5,88.0,150.85,117.23
2018,9,22,7,15,91.5,70.5,0.35,22.25,90.5,124.28,96.7
2018,9,22,7,30,0.0,93.0,0.4,23.0,93.0,92.73,70.38
2018,9,22,7,45,20.0,122.5,0.45,23.75,130.5,134.98,104.36
2018,9,22,8,0,40.0,152.0,0.5,24.5,168.0,184.65,143.08
2018,9,22,8,15,197.0,165.5,0.55,25.75,261.5,308.7,239.76
2018,9,22,8,30,354.0,179.0,0.6,27.0,355.0,443.22,338.66
2018,9,22,8,45,583.5,141.0,0.7,28.2,462.5,585.33,440.1
2018,9,22,9,0,813.0,103.0,0.8,29.4,570.0,723.98,532.81
2018,9,22,9,15,847.5,100.0,0.9,30.3,617.0,763.65,555.29
2018,9,22,9,30,882.0,97.0,1.0,31.2,664.0,797.87,575.06
2018,9,22,9,45,893.0,99.0,1.1,32.05,699.0,821.3,587.85
2018,9,22,10,0,904.0,101.0,1.2,32.9,734.0,841.96,598.94
2018,9,22,10,15,912.0,102.0,1.35,33.35,762.0,856.21,607.57
2018,9,22,10,30,920.0,103.0,1.5,33.8,790.0,867.38,614.31
2018,9,22,10,45,925.5,104.0,1.6,34.25,810.5,873.31,617.25
2018,9,22,11,0,931.0,105.0,1.7,34.7,831.0,875.98,618.26
2018,9,22,11,15,934.0,105.5,1.75,34.9,843.0,872.79,615.81
2018,9,22,11,30,937.0,106.0,1.8,35.1,855.0,866.31,611.44
2018,9,22,11,45,937.5,106.0,1.9,35.35,858.0,854.07,603.89
2018,9,22,12,0,938.0,106.0,2.0,35.6,861.0,838.65,594.39
2018,9,22,12,15,938.5,104.5,2.05,35.6,856.5,818.66,582.17
2018,9,22,12,30,939.0,103.0,2.1,35.6,852.0,795.65,568.04
2018,9,22,12,45,938.0,101.5,2.2,35.6,839.5,768.64,551.6
2018,9,22,13,0,937.0,100.0,2.3,35.6,827.0,738.87,533.22
2018,9,22,13,15,932.0,98.5,2.4,35.4,805.5,703.87,510.52
2018,9,22,13,30,927.0,97.0,2.5,35.2,784.0,666.63,485.21
2018,9,22,13,45,920.5,95.0,2.65,35.0,755.5,625.99,457.02
2018,9,22,14,0,914.0,93.0,2.8,34.8,727.0,583.58,426.67
2018,9,22,14,15,891.0,94.5,2.85,34.45,687.0,534.55,390.55
2018,9,22,14,30,868.0,96.0,2.9,34.1,647.0,485.51,353.41
2018,9,22,14,45,821.5,99.5,3.0,33.75,594.0,425.71,307.75
2018,9,22,15,0,775.0,103.0,3.1,33.4,541.0,371.81,265.36
2018,9,22,15,15,741.0,102.0,3.1,33.4,492.5,318.03,221.72
2018,9,22,15,30,707.0,101.0,3.1,33.4,444.0,269.33,181.53
2018,9,22,15,45,698.5,92.5,3.15,32.3,401.0,222.25,142.67
2018,9,22,16,0,690.0,84.0,3.2,31.2,358.0,175.52,104.77
2018,9,22,16,15,603.0,82.5,3.1,30.25,297.5,126.85,71.13
2018,9,22,16,30,516.0,81.0,3.0,29.3,237.0,87.36,49.29
2018,9,22,16,45,442.0,71.0,2.85,28.4,186.5,50.15,36.86
2018,9,22,17,0,368.0,61.0,2.7,27.5,136.0,44.76,32.2
2018,9,22,17,15,291.0,48.0,2.4,26.3,96.5,36.14,24.58
2018,9,22,17,30,214.0,35.0,2.1,25.1,57.0,27.07,15.78
2018,9,22,17,45,128.5,21.0,1.8,23.85,32.0,16.64,0.0
2018,9,22,18,0,43.0,7.0,1.5,22.6,7.0,6.88,0.0
2018,9,22,18,15,21.5,3.5,1.4,22.05,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,15.95,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.1,11.0,31.23,0.0
2018,9,23,6,15,146.5,22.5,1.2,16.75,35.0,83.68,19.03
2018,9,23,6,30,214.0,35.0,1.3,17.4,59.0,134.58,97.85
2018,9,23,6,45,206.5,53.5,1.35,18.1,87.0,161.87,125.13
2018,9,23,7,0,199.0,72.0,1.4,18.8,115.0,180.53,142.91
2018,9,23,7,15,164.0,95.0,1.4,19.55,136.5,197.0,157.35
2018,9,23,7,30,129.0,118.0,1.4,20.3,158.0,202.7,161.94
2018,9,23,7,45,172.0,137.5,1.35,21.1,201.0,252.72,201.93
2018,9,23,8,0,215.0,157.0,1.3,21.9,244.0,312.93,248.47
2018,9,23,8,15,441.0,136.0,1.3,23.0,344.0,449.61,354.28
2018,9,23,8,30,667.0,115.0,1.3,24.1,444.0,596.52,461.78
2018,9,23,8,45,765.0,100.0,1.3,25.15,511.0,664.51,507.36
2018,9,23,9,0,863.0,85.0,1.3,26.2,578.0,733.87,551.08
2018,9,23,9,15,876.0,88.0,1.4,27.25,619.0,764.94,568.68
2018,9,23,9,30,889.0,91.0,1.5,28.3,660.0,793.65,584.88
2018,9,23,9,45,897.5,93.5,1.6,29.3,694.0,815.7,596.64
2018,9,23,10,0,906.0,96.0,1.7,30.3,728.0,834.89,606.53
2018,9,23,10,15,902.5,102.0,1.8,30.85,752.0,845.08,611.66
2018,9,23,10,30,899.0,108.0,1.9,31.4,776.0,851.94,614.79
2018,9,23,10,45,886.5,117.0,1.95,31.95,790.0,851.23,612.67
2018,9,23,11,0,874.0,126.0,2.0,32.5,804.0,847.19,608.59
2018,9,23,11,15,906.0,113.5,2.1,32.8,825.5,854.4,613.01
2018,9,23,11,30,938.0,101.0,2.2,33.1,847.0,858.16,615.16
2018,9,23,11,45,868.0,134.0,2.3,33.4,826.5,825.11,593.53
2018,9,23,12,0,798.0,167.0,2.4,33.7,806.0,788.07,569.43
2018,9,23,12,15,832.0,150.5,2.5,33.75,813.5,780.32,565.19
2018,9,23,12,30,866.0,134.0,2.6,33.8,821.0,768.65,558.16
2018,9,23,12,45,891.5,120.0,2.7,33.85,817.0,749.23,546.01
2018,9,23,13,0,917.0,106.0,2.8,33.9,813.0,726.7,531.75
2018,9,23,13,15,894.0,111.0,2.9,33.75,785.5,686.71,504.16
2018,9,23,13,30,871.0,116.0,3.0,33.6,758.0,645.65,475.32
2018,9,23,13,45,891.5,103.5,3.1,33.5,738.5,612.74,451.87
2018,9,23,14,0,912.0,91.0,3.2,33.4,719.0,576.19,424.96
2018,9,23,14,15,901.5,89.0,3.3,33.05,683.5,530.31,390.65
2018,9,23,14,30,891.0,87.0,3.4,32.7,648.0,483.4,354.51
2018,9,23,14,45,864.0,87.0,3.5,32.4,602.0,430.78,313.1
2018,9,23,15,0,837.0,87.0,3.6,32.1,556.0,375.55,268.73
2018,9,23,15,15,815.5,83.5,3.6,32.1,508.5,323.55,225.34
2018,9,23,15,30,794.0,80.0,3.6,32.1,461.0,272.64,182.31
2018,9,23,15,45,781.5,74.0,3.7,31.05,415.5,222.71,140.58
2018,9,23,16,0,769.0,68.0,3.8,30.0,370.0,173.42,100.41
2018,9,23,16,15,701.5,66.5,3.7,29.05,312.0,123.35,65.15
2018,9,23,16,30,634.0,65.0,3.6,28.1,254.0,76.57,38.58
2018,9,23,16,45,592.5,57.0,3.5,27.2,206.0,38.5,27.16
2018,9,23,17,0,551.0,49.0,3.4,26.3,158.0,34.65,23.78
2018,9,23,17,15,438.0,41.0,3.2,25.15,111.0,30.56,19.97
2018,9,23,17,30,325.0,33.0,3.0,24.0,64.0,26.39,14.94
2018,9,23,17,45,183.0,19.0,2.75,22.9,34.5,15.62,0.0
2018,9,23,18,0,41.0,5.0,2.5,21.8,5.0,4.91,0.0
2018,9,23,18,15,20.5,2.5,2.4,21.2,2.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.05,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.6,15.45,4.5,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.6,15.6,9.0,23.71,0.0
2018,9,24,6,15,109.5,23.0,0.75,16.35,32.0,71.91,8.18
2018,9,24,6,30,160.0,38.0,0.9,17.1,55.0,118.84,85.79
2018,9,24,6,45,285.0,50.0,1.1,17.8,102.0,189.04,146.13
2018,9,24,7,0,410.0,62.0,1.3,18.5,149.0,272.84,216.13
2018,9,24,7,15,453.5,71.5,1.35,19.4,192.0,322.57,257.81
2018,9,24,7,30,497.0,81.0,1.4,20.3,235.0,374.82,299.96
2018,9,24,7,45,536.5,92.0,1.45,21.2,285.0,428.61,341.61
2018,9,24,8,0,576.0,103.0,1.5,22.1,335.0,483.88,382.86
2018,9,24,8,15,536.5,128.0,1.55,23.25,365.5,500.97,393.09
2018,9,24,8,30,497.0,153.0,1.6,24.4,396.0,517.37,402.32
2018,9,24,8,45,498.5,169.5,1.65,25.6,433.0,549.05,422.79
2018,9,24,9,0,500.0,186.0,1.7,26.8,470.0,579.0,441.33
2018,9,24,9,15,524.5,192.5,1.8,27.7,509.0,613.67,464.15
2018,9,24,9,30,549.0,199.0,1.9,28.6,548.0,647.49,485.93
2018,9,24,9,45,584.5,198.5,2.0,29.55,588.0,684.17,509.5
2018,9,24,10,0,620.0,198.0,2.1,30.5,628.0,717.12,530.18
2018,9,24,10,15,575.5,225.0,2.1,31.0,636.0,709.75,521.95
2018,9,24,10,30,531.0,252.0,2.1,31.5,644.0,702.07,513.82
2018,9,24,10,45,548.0,252.0,2.1,32.0,666.0,714.07,520.67
2018,9,24,11,0,565.0,252.0,2.1,32.5,688.0,724.06,525.98
2018,9,24,11,15,611.5,238.0,2.05,32.7,716.5,743.08,538.35
2018,9,24,11,30,658.0,224.0,2.0,32.9,745.0,757.96,547.81
2018,9,24,11,45,721.5,197.5,1.95,33.1,770.5,770.58,556.26
2018,9,24,12,0,785.0,171.0,1.9,33.3,796.0,778.46,561.05
2018,9,24,12,15,862.0,133.5,1.85,33.4,816.5,782.39,563.0
2018,9,24,12,30,939.0,96.0,1.8,33.5,837.0,780.38,561.2
2018,9,24,12,45,932.0,98.0,1.75,33.6,823.0,752.47,542.59
2018,9,24,13,0,925.0,100.0,1.7,33.7,809.0,722.09,522.55
2018,9,24,13,15,919.5,99.0,1.65,33.65,788.0,687.54,498.45
2018,9,24,13,30,914.0,98.0,1.6,33.6,767.0,650.81,472.46
2018,9,24,13,45,906.0,96.0,1.6,33.6,738.0,609.73,443.17
2018,9,24,14,0,898.0,94.0,1.6,33.6,709.0,567.04,412.05
2018,9,24,14,15,848.0,103.0,1.6,33.4,660.0,509.74,370.16
2018,9,24,14,30,798.0,112.0,1.6,33.2,611.0,457.24,330.76
2018,9,24,14,45,759.5,112.5,1.6,33.05,562.0,404.46,290.24
2018,9,24,15,0,721.0,113.0,1.6,32.9,513.0,350.9,248.36
2018,9,24,15,15,754.5,97.0,1.6,32.9,484.0,312.99,215.61
2018,9,24,15,30,788.0,81.0,1.6,32.9,455.0,267.89,176.44
2018,9,24,15,45,701.5,87.0,1.65,32.15,393.0,210.78,132.52
2018,9,24,16,0,615.0,93.0,1.7,31.4,331.0,164.76,98.81
2018,9,24,16,15,565.5,85.5,1.7,30.45,280.0,119.43,67.24
2018,9,24,16,30,516.0,78.0,1.7,29.5,229.0,79.24,44.76
2018,9,24,16,45,448.0,68.0,1.7,28.55,180.0,48.3,35.24
2018,9,24,17,0,380.0,58.0,1.7,27.6,131.0,42.78,30.44
2018,9,24,17,15,282.0,45.0,1.65,26.3,90.0,34.05,22.69
2018,9,24,17,30,184.0,32.0,1.6,25.0,49.0,24.86,13.19
2018,9,24,17,45,104.0,18.5,1.6,23.7,27.0,18.18,0.0
2018,9,24,18,0,24.0,5.0,1.6,22.4,5.0,0.0,0.0
2018,9,24,18,15,12.0,2.5,1.55,21.8,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,25,5,45,33.5,4.0,0.45,17.0,4.5,0.0,0.0
2018,9,25,6,0,67.0,8.0,0.5,17.2,9.0,25.69,0.0
2018,9,25,6,15,179.0,19.5,0.55,18.15,35.5,88.79,0.0
2018,9,25,6,30,291.0,31.0,0.6,19.1,62.0,157.9,112.31
2018,9,25,6,45,265.0,40.0,0.7,20.05,80.5,167.06,127.05
2018,9,25,7,0,239.0,49.0,0.8,21.0,99.0,176.17,137.6
2018,9,25,7,15,120.5,72.0,0.8,21.8,97.5,146.34,114.81
2018,9,25,7,30,2.0,95.0,0.8,22.6,96.0,96.29,73.48
2018,9,25,7,45,44.0,126.0,0.8,23.4,143.5,158.19,123.61
2018,9,25,8,0,86.0,157.0,0.8,24.2,191.0,218.62,170.95
2018,9,25,8,15,283.0,156.0,0.75,25.4,290.0,359.22,279.9
2018,9,25,8,30,480.0,155.0,0.7,26.6,389.0,506.48,386.89
2018,9,25,8,45,674.5,118.0,0.7,27.8,480.5,618.17,464.4
2018,9,25,9,0,869.0,81.0,0.7,29.0,572.0,727.88,534.95
2018,9,25,9,15,883.5,83.5,0.65,29.7,613.0,759.46,550.75
2018,9,25,9,30,898.0,86.0,0.6,30.4,654.0,788.73,565.65
2018,9,25,9,45,909.0,87.0,0.55,31.1,688.5,811.09,575.9
2018,9,25,10,0,920.0,88.0,0.5,31.8,723.0,830.65,584.34
2018,9,25,10,15,927.5,89.0,0.45,32.2,750.5,844.45,589.87
2018,9,25,10,30,935.0,90.0,0.4,32.6,778.0,855.1,593.56
2018,9,25,10,45,939.5,91.0,0.4,33.0,797.5,860.09,594.83
2018,9,25,11,0,944.0,92.0,0.4,33.4,817.0,861.76,594.28
2018,9,25,11,15,946.5,92.5,0.4,33.65,828.5,857.97,590.95
2018,9,25,11,30,949.0,93.0,0.4,33.9,840.0,850.85,585.79
2018,9,25,11,45,949.5,93.0,0.4,34.15,843.0,838.35,577.53
2018,9,25,12,0,950.0,93.0,0.4,34.4,846.0,822.64,567.49
2018,9,25,12,15,948.0,93.0,0.4,34.55,840.5,801.92,554.71
2018,9,25,12,30,946.0,93.0,0.4,34.7,835.0,778.24,540.19
2018,9,25,12,45,942.0,93.0,0.45,34.8,821.5,750.31,523.93
2018,9,25,13,0,938.0,93.0,0.5,34.9,808.0,719.75,505.92
2018,9,25,13,15,933.0,91.5,0.55,34.9,786.5,684.65,483.45
2018,9,25,13,30,928.0,90.0,0.6,34.9,765.0,647.32,458.9
2018,9,25,13,45,920.0,89.0,0.7,34.9,736.5,606.71,431.91
2018,9,25,14,0,912.0,88.0,0.8,34.9,708.0,564.43,402.76
2018,9,25,14,15,901.0,86.0,0.9,34.75,672.0,518.34,370.1
2018,9,25,14,30,890.0,84.0,1.0,34.6,636.0,471.26,335.44
2018,9,25,14,45,875.0,82.0,1.1,34.45,594.5,421.86,297.81
2018,9,25,15,0,860.0,80.0,1.2,34.3,553.0,372.3,258.73
2018,9,25,15,15,805.5,84.5,1.2,34.3,497.5,313.04,212.01
2018,9,25,15,30,751.0,89.0,1.2,34.3,442.0,261.8,171.02
2018,9,25,15,45,720.0,84.5,1.4,33.65,392.5,208.59,128.88
2018,9,25,16,0,689.0,80.0,1.6,33.0,343.0,161.01,92.19
2018,9,25,16,15,603.0,78.0,1.5,32.05,283.5,113.37,60.98
2018,9,25,16,30,517.0,76.0,1.4,31.1,224.0,74.79,42.02
2018,9,25,16,45,428.0,67.0,1.35,30.1,173.0,47.81,34.56
2018,9,25,17,0,339.0,58.0,1.3,29.1,122.0,42.95,30.32
2018,9,25,17,15,262.0,44.0,1.25,27.85,84.0,33.39,21.89
2018,9,25,17,30,185.0,30.0,1.2,26.6,46.0,23.34,11.3
2018,9,25,17,45,108.0,17.5,1.2,25.35,25.0,17.2,0.0
2018,9,25,18,0,31.0,5.0,1.2,24.1,4.0,0.0,0.0
2018,9,25,18,15,15.5,2.5,1.1,23.55,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,5,45,12.0,2.5,0.25,18.55,2.5,0.0,0.0
2018,9,26,6,0,24.0,5.0,0.3,18.7,5.0,11.24,0.0
2018,9,26,6,15,45.0,14.0,0.35,19.5,17.5,33.31,0.0
2018,9,26,6,30,66.0,23.0,0.4,20.3,30.0,55.82,36.75
2018,9,26,6,45,59.5,34.0,0.45,21.05,43.0,62.65,44.99
2018,9,26,7,0,53.0,45.0,0.5,21.8,56.0,73.86,55.15
2018,9,26,7,15,46.5,66.5,0.55,22.6,78.0,91.38,69.86
2018,9,26,7,30,40.0,88.0,0.6,23.4,100.0,112.66,87.05
2018,9,26,7,45,62.0,119.5,0.6,24.2,142.0,160.89,125.48
2018,9,26,8,0,84.0,151.0,0.6,25.0,184.0,210.3,163.67
2018,9,26,8,15,242.5,160.5,0.65,26.1,274.0,337.56,261.93
2018,9,26,8,30,401.0,170.0,0.7,27.2,364.0,468.38,357.53
2018,9,26,8,45,620.0,129.0,0.75,28.3,461.5,589.83,443.94
2018,9,26,9,0,839.0,88.0,0.8,29.4,559.0,714.95,527.22
2018,9,26,9,15,858.0,89.5,0.9,30.5,601.0,743.96,542.53
2018,9,26,9,30,877.0,91.0,1.0,31.6,643.0,774.91,560.0
2018,9,26,9,45,884.5,94.0,1.05,32.7,676.5,796.23,570.39
2018,9,26,10,0,892.0,97.0,1.1,33.8,710.0,814.69,578.98
2018,9,26,10,15,896.0,99.5,1.1,34.45,735.5,826.85,584.02
2018,9,26,10,30,900.0,102.0,1.1,35.1,761.0,835.9,587.23
2018,9,26,10,45,879.5,114.5,1.05,35.75,772.0,832.37,582.04
2018,9,26,11,0,859.0,127.0,1.0,36.4,783.0,828.5,576.92
2018,9,26,11,15,864.0,127.0,1.0,36.7,795.5,825.89,574.24
2018,9,26,11,30,869.0,127.0,1.0,37.0,808.0,817.87,568.3
2018,9,26,11,45,844.0,139.0,1.0,37.3,802.5,800.14,556.5
2018,9,26,12,0,819.0,151.0,1.0,37.6,797.0,777.66,541.91
2018,9,26,12,15,800.0,159.0,0.9,37.7,786.5,753.65,525.68
2018,9,26,12,30,781.0,167.0,0.8,37.8,776.0,727.71,507.34
2018,9,26,12,45,811.0,151.0,0.75,37.85,774.0,711.07,496.39
2018,9,26,13,0,841.0,135.0,0.7,37.9,772.0,690.54,482.63
2018,9,26,13,15,836.0,131.5,0.55,37.85,750.5,655.76,458.01
2018,9,26,13,30,831.0,128.0,0.4,37.8,729.0,619.09,431.96
2018,9,26,13,45,821.5,124.0,0.3,37.7,698.5,577.68,403.1
2018,9,26,14,0,812.0,120.0,0.2,37.6,668.0,535.06,372.93
2018,9,26,14,15,744.5,132.5,0.3,37.35,615.0,476.43,333.25
2018,9,26,14,30,677.0,145.0,0.4,37.1,562.0,423.81,296.64
2018,9,26,14,45,610.5,153.0,0.45,36.85,509.5,372.25,259.6
2018,9,26,15,0,544.0,161.0,0.5,36.6,457.0,325.97,225.72
2018,9,26,15,15,631.0,128.5,0.5,36.6,443.5,293.78,198.0
2018,9,26,15,30,718.0,96.0,0.5,36.6,430.0,252.86,162.22
2018,9,26,15,45,652.0,95.0,0.9,35.6,372.5,200.8,123.77
2018,9,26,16,0,586.0,94.0,1.3,34.6,315.0,155.1,91.08
2018,9,26,16,15,518.5,87.5,1.45,33.5,261.5,111.17,62.51
2018,9,26,16,30,451.0,81.0,1.6,32.4,208.0,74.57,44.23
2018,9,26,16,45,411.0,68.0,1.7,31.25,165.5,49.13,35.45
2018,9,26,17,0,371.0,55.0,1.8,30.1,123.0,40.77,28.32
2018,9,26,17,15,273.5,42.5,1.75,28.8,83.5,32.34,20.82
2018,9,26,17,30,176.0,30.0,1.7,27.5,44.0,23.48,10.44
2018,9,26,17,45,95.5,16.0,1.6,26.2,23.0,15.73,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.35,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,27,5,45,18.5,3.5,0.85,20.4,3.5,0.0,0.0
2018,9,27,6,0,37.0,7.0,0.9,20.3,7.0,16.55,0.0
2018,9,27,6,15,100.5,16.5,1.05,20.65,25.0,58.08,0.0
2018,9,27,6,30,164.0,26.0,1.2,21.0,43.0,102.55,70.23
2018,9,27,6,45,125.5,35.0,1.35,21.3,52.5,95.69,70.87
2018,9,27,7,0,87.0,44.0,1.5,21.6,62.0,93.21,70.9
2018,9,27,7,15,62.5,66.5,1.5,22.0,81.0,104.54,80.9
2018,9,27,7,30,38.0,89.0,1.5,22.4,100.0,112.75,87.59
2018,9,27,7,45,25.0,107.5,1.55,22.75,115.5,125.99,98.02
2018,9,27,8,0,12.0,126.0,1.6,23.1,131.0,133.15,103.2
2018,9,27,8,15,36.0,152.0,1.5,23.75,169.0,181.02,141.15
2018,9,27,8,30,60.0,178.0,1.4,24.4,207.0,225.19,175.24
2018,9,27,8,45,282.0,172.0,1.3,25.05,327.0,387.44,302.36
2018,9,27,9,0,504.0,166.0,1.2,25.7,447.0,554.68,425.08
2018,9,27,9,15,664.5,135.0,1.15,26.4,534.0,653.33,493.45
2018,9,27,9,30,825.0,104.0,1.1,27.1,621.0,750.27,556.07
2018,9,27,9,45,793.5,122.0,1.1,27.8,641.0,756.35,556.36
2018,9,27,10,0,762.0,140.0,1.1,28.5,661.0,760.55,556.52
2018,9,27,10,15,737.0,157.0,1.1,28.9,676.5,763.19,556.45
2018,9,27,10,30,712.0,174.0,1.1,29.3,692.0,762.42,554.29
2018,9,27,10,45,722.0,175.0,1.15,29.7,712.0,770.13,558.42
2018,9,27,11,0,732.0,176.0,1.2,30.1,732.0,775.2,560.83
2018,9,27,11,15,679.0,203.5,1.2,30.2,725.5,754.31,545.41
2018,9,27,11,30,626.0,231.0,1.2,30.3,719.0,731.02,528.31
2018,9,27,11,45,624.5,234.0,1.25,30.45,722.5,721.95,522.26
2018,9,27,12,0,623.0,237.0,1.3,30.6,726.0,710.73,514.6
2018,9,27,12,15,735.5,183.0,1.3,30.65,756.5,726.15,527.0
2018,9,27,12,30,848.0,129.0,1.3,30.7,787.0,735.0,534.07
2018,9,27,12,45,859.5,121.0,1.35,30.75,778.0,711.64,518.84
2018,9,27,13,0,871.0,113.0,1.4,30.8,769.0,685.77,501.45
2018,9,27,13,15,769.0,152.0,1.4,30.85,719.5,629.16,460.7
2018,9,27,13,30,667.0,191.0,1.4,30.9,670.0,575.24,421.61
2018,9,27,13,45,654.5,185.0,1.45,31.0,639.5,535.63,393.4
2018,9,27,14,0,642.0,179.0,1.5,31.1,609.0,495.51,364.04
2018,9,27,14,15,646.5,165.5,1.55,31.05,579.0,456.27,334.85
2018,9,27,14,30,651.0,152.0,1.6,31.0,549.0,415.51,303.59
2018,9,27,14,45,697.5,127.0,1.65,31.0,526.5,379.15,274.04
2018,9,27,15,0,744.0,102.0,1.7,31.0,504.0,340.59,241.31
2018,9,27,15,15,687.0,105.0,1.7,31.0,451.0,285.81,197.42
2018,9,27,15,30,630.0,108.0,1.7,31.0,398.0,238.64,159.44
2018,9,27,15,45,589.5,101.5,1.85,30.3,348.5,191.4,122.12
2018,9,27,16,0,549.0,95.0,2.0,29.6,299.0,147.94,89.2
2018,9,27,16,15,544.0,82.0,2.0,28.7,258.5,105.67,59.08
2018,9,27,16,30,539.0,69.0,2.0,27.8,218.0,63.82,36.09
2018,9,27,16,45,477.0,59.5,2.0,26.9,171.0,41.91,30.02
2018,9,27,17,0,415.0,50.0,2.0,26.0,124.0,36.85,25.52
2018,9,27,17,15,317.0,39.0,2.0,25.05,84.0,30.04,19.2
2018,9,27,17,30,219.0,28.0,2.0,24.1,44.0,21.95,8.4
2018,9,27,17,45,118.5,15.5,2.0,23.1,23.0,15.24,0.0
2018,9,27,18,0,18.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.5,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.6,1.0,0.98,0.0
2018,9,28,6,15,4.5,5.5,1.25,15.9,6.0,6.71,0.0
2018,9,28,6,30,9.0,10.0,1.3,16.2,11.0,12.87,4.21
2018,9,28,6,45,4.5,17.0,1.3,16.55,17.5,18.31,9.51
2018,9,28,7,0,0.0,24.0,1.3,16.9,24.0,23.15,13.85
2018,9,28,7,15,0.0,26.0,1.25,17.4,26.0,25.09,15.6
2018,9,28,7,30,0.0,28.0,1.2,17.9,28.0,27.02,17.24
2018,9,28,7,45,9.0,52.5,1.1,18.4,56.0,55.8,41.52
2018,9,28,8,0,18.0,77.0,1.0,18.9,84.0,88.05,68.25
2018,9,28,8,15,11.5,70.5,1.0,19.65,75.0,77.4,58.94
2018,9,28,8,30,5.0,64.0,1.0,20.4,66.0,65.19,48.45
2018,9,28,8,45,6.5,98.5,1.0,21.15,101.5,100.15,76.57
2018,9,28,9,0,8.0,133.0,1.0,21.9,137.0,135.93,104.62
2018,9,28,9,15,8.0,160.5,1.1,22.7,165.0,163.62,125.69
2018,9,28,9,30,8.0,188.0,1.2,23.5,193.0,191.24,146.36
2018,9,28,9,45,35.0,219.5,1.3,24.3,243.0,249.25,190.78
2018,9,28,10,0,62.0,251.0,1.4,25.1,293.0,302.56,230.53
2018,9,28,10,15,64.5,284.0,1.5,25.85,329.5,338.02,255.53
2018,9,28,10,30,67.0,317.0,1.6,26.6,366.0,372.89,279.81
2018,9,28,10,45,132.0,332.5,1.7,27.3,431.5,444.38,332.11
2018,9,28,11,0,197.0,348.0,1.8,28.0,497.0,509.14,378.26
2018,9,28,11,15,437.0,274.5,1.95,28.55,611.5,629.69,467.69
