Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,30,947.0,78.0,2.2,29.2,765.0,706.43,526.42
2018,10,8,12,45,943.0,77.5,2.2,29.35,750.5,677.68,505.52
2018,10,8,13,0,939.0,77.0,2.2,29.5,736.0,646.36,482.32
2018,10,8,13,15,933.0,76.5,2.25,29.5,714.5,611.47,456.67
2018,10,8,13,30,927.0,76.0,2.3,29.5,693.0,574.44,428.85
2018,10,8,13,45,918.0,75.0,2.3,29.5,663.5,533.49,397.31
2018,10,8,14,0,909.0,74.0,2.3,29.5,634.0,491.01,363.84
2018,10,8,14,15,896.5,72.5,2.3,29.35,598.0,445.29,327.3
2018,10,8,14,30,884.0,71.0,2.3,29.2,562.0,398.79,289.14
2018,10,8,14,45,866.5,69.0,2.35,29.0,520.0,349.62,248.22
2018,10,8,15,0,849.0,67.0,2.4,28.8,478.0,300.61,206.58
2018,10,8,15,15,825.5,64.0,2.4,28.8,431.5,249.7,163.18
2018,10,8,15,30,802.0,61.0,2.4,28.8,385.0,196.16,118.44
2018,10,8,15,45,766.5,58.5,2.4,28.05,335.5,146.83,80.01
2018,10,8,16,0,731.0,56.0,2.4,27.3,286.0,100.55,48.74
2018,10,8,16,15,677.0,51.5,2.1,26.3,235.0,55.37,27.49
2018,10,8,16,30,623.0,47.0,1.8,25.3,184.0,34.77,24.13
2018,10,8,16,45,491.0,41.5,1.45,24.25,132.0,29.58,19.52
2018,10,8,17,0,359.0,36.0,1.1,23.2,80.0,27.5,17.16
2018,10,8,17,15,221.5,24.0,1.05,22.45,47.0,19.01,5.43
2018,10,8,17,30,84.0,12.0,1.0,21.7,14.0,11.8,0.0
2018,10,8,17,45,42.0,6.0,0.95,20.9,7.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,5.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,9,6,0,10.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,9,6,15,117.5,11.0,1.05,15.9,18.5,42.89,0.0
2018,10,9,6,30,225.0,21.0,1.1,16.6,36.0,108.33,41.1
2018,10,9,6,45,347.5,31.5,1.15,17.3,78.0,179.44,131.48
2018,10,9,7,0,470.0,42.0,1.2,18.0,120.0,255.6,197.28
2018,10,9,7,15,332.5,54.5,1.2,18.8,119.0,223.91,176.91
2018,10,9,7,30,195.0,67.0,1.2,19.6,118.0,175.35,139.77
2018,10,9,7,45,204.5,99.0,1.2,20.4,162.5,223.99,179.41
2018,10,9,8,0,214.0,131.0,1.2,21.2,207.0,271.9,216.86
2018,10,9,8,15,361.5,131.0,1.15,22.2,281.0,372.32,295.12
2018,10,9,8,30,509.0,131.0,1.1,23.2,355.0,473.73,370.79
2018,10,9,8,45,678.5,103.0,1.0,24.15,434.0,569.23,439.49
2018,10,9,9,0,848.0,75.0,0.9,25.1,513.0,661.96,502.89
2018,10,9,9,15,869.0,76.0,0.9,25.65,554.0,694.28,521.75
2018,10,9,9,30,890.0,77.0,0.9,26.2,595.0,724.59,539.63
2018,10,9,9,45,896.5,80.0,0.85,26.7,627.0,744.25,549.63
2018,10,9,10,0,903.0,83.0,0.8,27.2,659.0,760.98,557.72
2018,10,9,10,15,911.0,84.5,0.75,27.65,685.0,774.19,563.59
2018,10,9,10,30,919.0,86.0,0.7,28.1,711.0,784.31,567.5
2018,10,9,10,45,924.0,87.0,0.7,28.5,729.5,788.47,568.53
2018,10,9,11,0,929.0,88.0,0.7,28.9,748.0,789.38,567.66
2018,10,9,11,15,931.5,88.5,0.8,29.15,758.5,784.64,565.14
2018,10,9,11,30,934.0,89.0,0.9,29.4,769.0,776.65,560.61
2018,10,9,11,45,935.0,88.5,1.0,29.65,771.0,763.35,552.65
2018,10,9,12,0,936.0,88.0,1.1,29.9,773.0,746.9,542.64
2018,10,9,12,15,933.5,88.5,1.2,30.0,767.0,725.99,529.96
2018,10,9,12,30,931.0,89.0,1.3,30.1,761.0,702.21,514.78
2018,10,9,12,45,926.0,89.5,1.45,30.25,746.5,674.11,495.86
2018,10,9,13,0,921.0,90.0,1.6,30.4,732.0,643.51,474.63
2018,10,9,13,15,913.5,89.0,1.75,30.3,709.5,607.74,449.61
2018,10,9,13,30,906.0,88.0,1.9,30.2,687.0,570.01,422.36
2018,10,9,13,45,861.5,96.5,2.0,30.1,646.0,520.91,385.79
2018,10,9,14,0,817.0,105.0,2.1,30.0,605.0,470.64,347.6
2018,10,9,14,15,774.0,107.0,2.3,29.7,558.5,418.87,307.93
2018,10,9,14,30,731.0,109.0,2.5,29.4,512.0,366.58,266.86
2018,10,9,14,45,743.5,97.5,2.65,29.05,480.0,327.75,234.0
2018,10,9,15,0,756.0,86.0,2.8,28.7,448.0,284.01,196.32
2018,10,9,15,15,716.5,85.0,2.8,28.7,401.0,232.78,153.62
2018,10,9,15,30,677.0,84.0,2.8,28.7,354.0,187.17,116.23
2018,10,9,15,45,657.5,76.0,3.05,27.65,310.0,141.43,80.57
2018,10,9,16,0,638.0,68.0,3.3,26.6,266.0,97.24,50.37
2018,10,9,16,15,569.5,63.0,3.25,25.65,216.0,56.24,31.79
2018,10,9,16,30,501.0,58.0,3.2,24.7,166.0,41.45,29.86
2018,10,9,16,45,413.0,47.5,3.1,23.8,120.5,35.3,24.34
2018,10,9,17,0,325.0,37.0,3.0,22.9,75.0,28.82,18.1
2018,10,9,17,15,207.5,24.5,2.9,22.1,44.5,19.85,3.95
2018,10,9,17,30,90.0,12.0,2.8,21.3,14.0,11.8,0.0
2018,10,9,17,45,45.0,6.0,2.65,20.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,13.5,7.0,1.8,13.9,8.0,10.53,0.0
2018,10,10,6,30,27.0,14.0,1.9,14.1,16.0,24.64,3.45
2018,10,10,6,45,42.5,27.5,1.95,14.3,33.0,47.81,32.41
2018,10,10,7,0,58.0,41.0,2.0,14.5,50.0,70.37,52.84
2018,10,10,7,15,54.5,56.0,2.0,14.95,67.0,87.28,68.03
2018,10,10,7,30,51.0,71.0,2.0,15.4,84.0,98.18,77.74
2018,10,10,7,45,34.0,90.5,1.95,15.85,100.0,111.68,89.0
2018,10,10,8,0,17.0,110.0,1.9,16.3,116.0,119.33,94.92
2018,10,10,8,15,51.0,143.5,1.9,16.85,165.0,180.26,145.14
2018,10,10,8,30,85.0,177.0,1.9,17.4,214.0,238.54,191.97
2018,10,10,8,45,245.5,178.0,1.9,17.95,300.5,357.47,287.95
2018,10,10,9,0,406.0,179.0,1.9,18.5,387.0,477.87,381.29
2018,10,10,9,15,629.5,134.5,1.9,19.05,485.0,594.66,470.38
2018,10,10,9,30,853.0,90.0,1.9,19.6,583.0,712.47,555.56
2018,10,10,9,45,876.5,87.5,1.9,20.2,619.0,734.24,567.53
2018,10,10,10,0,900.0,85.0,1.9,20.8,655.0,757.13,581.09
2018,10,10,10,15,908.0,86.0,1.85,21.25,681.0,769.66,587.27
2018,10,10,10,30,916.0,87.0,1.8,21.7,707.0,779.13,591.47
2018,10,10,10,45,921.0,88.0,1.8,22.2,725.0,783.2,592.38
2018,10,10,11,0,926.0,89.0,1.8,22.7,743.0,784.03,591.25
2018,10,10,11,15,928.5,88.5,1.8,23.0,752.5,778.21,586.18
2018,10,10,11,30,931.0,88.0,1.8,23.3,762.0,769.17,579.11
2018,10,10,11,45,931.5,88.5,1.8,23.65,764.0,756.51,569.61
2018,10,10,12,0,932.0,89.0,1.8,24.0,766.0,740.73,558.11
2018,10,10,12,15,928.5,89.0,1.8,24.15,759.0,718.69,542.82
2018,10,10,12,30,925.0,89.0,1.8,24.3,752.0,693.86,524.89
2018,10,10,12,45,918.0,90.0,1.85,24.45,737.0,665.13,503.82
2018,10,10,13,0,911.0,91.0,1.9,24.6,722.0,634.05,480.67
2018,10,10,13,15,904.0,90.0,1.95,24.6,699.5,598.88,454.42
2018,10,10,13,30,897.0,89.0,2.0,24.6,677.0,561.75,426.09
2018,10,10,13,45,885.5,87.5,2.05,24.6,646.5,520.14,393.73
2018,10,10,14,0,874.0,86.0,2.1,24.6,616.0,477.3,359.57
2018,10,10,14,15,859.5,84.5,2.15,24.45,580.0,432.21,322.96
2018,10,10,14,30,845.0,83.0,2.2,24.3,544.0,383.45,282.59
2018,10,10,14,45,824.0,80.5,2.3,24.1,501.5,334.33,241.14
2018,10,10,15,0,803.0,78.0,2.4,23.9,459.0,285.84,199.41
2018,10,10,15,15,776.5,75.0,2.4,23.9,413.0,236.55,156.87
2018,10,10,15,30,750.0,72.0,2.4,23.9,367.0,188.97,116.64
2018,10,10,15,45,708.0,68.0,2.5,23.15,317.0,140.58,79.31
2018,10,10,16,0,666.0,64.0,2.6,22.4,267.0,92.68,47.29
2018,10,10,16,15,602.5,58.5,2.6,21.75,217.0,50.2,28.72
2018,10,10,16,30,539.0,53.0,2.6,21.1,167.0,37.36,26.8
2018,10,10,16,45,438.5,45.0,2.55,20.45,121.0,33.32,22.98
2018,10,10,17,0,338.0,37.0,2.5,19.8,75.0,29.2,18.52
2018,10,10,17,15,201.5,23.5,2.45,19.15,43.0,19.15,1.02
2018,10,10,17,30,65.0,10.0,2.4,18.5,11.0,9.83,0.0
2018,10,10,17,45,32.5,5.0,2.4,17.85,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,55.5,12.5,0.25,14.7,16.0,27.13,0.0
2018,10,11,6,30,111.0,25.0,0.3,15.0,32.0,74.69,13.82
2018,10,11,6,45,226.5,39.5,0.35,15.25,70.5,143.07,104.05
2018,10,11,7,0,342.0,54.0,0.4,15.5,109.0,213.94,165.37
2018,10,11,7,15,387.5,65.5,0.55,15.85,148.5,259.88,205.79
2018,10,11,7,30,433.0,77.0,0.7,16.2,188.0,308.98,247.69
2018,10,11,7,45,437.5,93.0,0.85,16.6,225.5,344.62,277.57
2018,10,11,8,0,442.0,109.0,1.0,17.0,263.0,379.28,305.62
2018,10,11,8,15,556.0,104.0,1.1,17.4,326.0,456.8,366.57
2018,10,11,8,30,670.0,99.0,1.2,17.8,389.0,537.23,427.88
2018,10,11,8,45,702.0,102.0,1.3,18.25,433.5,577.92,457.51
2018,10,11,9,0,734.0,105.0,1.4,18.7,478.0,617.98,486.39
2018,10,11,9,15,755.5,107.5,1.45,19.1,517.0,649.25,508.06
2018,10,11,9,30,777.0,110.0,1.5,19.5,556.0,677.03,526.99
2018,10,11,9,45,560.5,180.0,1.5,19.95,511.0,604.08,468.69
2018,10,11,10,0,344.0,250.0,1.5,20.4,466.0,517.16,400.13
2018,10,11,10,15,288.5,275.0,1.55,20.9,461.5,502.61,387.61
2018,10,11,10,30,233.0,300.0,1.6,21.4,457.0,480.46,369.07
2018,10,11,10,45,397.5,257.0,1.6,21.85,533.0,566.24,434.14
2018,10,11,11,0,562.0,214.0,1.6,22.3,609.0,640.22,488.38
2018,10,11,11,15,651.0,185.5,1.65,22.7,649.0,672.45,511.26
2018,10,11,11,30,740.0,157.0,1.7,23.1,689.0,699.01,530.25
2018,10,11,11,45,812.5,131.5,1.7,23.45,717.0,712.24,539.28
2018,10,11,12,0,885.0,106.0,1.7,23.8,745.0,720.75,544.52
2018,10,11,12,15,886.0,104.5,1.7,23.95,739.5,701.02,530.07
2018,10,11,12,30,887.0,103.0,1.7,24.1,734.0,678.47,513.33
2018,10,11,12,45,887.0,100.0,1.65,24.25,720.5,651.11,492.66
2018,10,11,13,0,887.0,97.0,1.6,24.4,707.0,621.17,469.87
2018,10,11,13,15,881.0,95.0,1.55,24.5,685.0,586.35,443.25
2018,10,11,13,30,875.0,93.0,1.5,24.6,663.0,549.57,414.71
2018,10,11,13,45,866.0,91.0,1.45,24.65,634.0,509.55,383.26
2018,10,11,14,0,857.0,89.0,1.4,24.7,605.0,468.16,350.04
2018,10,11,14,15,843.5,87.0,1.35,24.6,569.5,420.91,311.92
2018,10,11,14,30,830.0,85.0,1.3,24.5,534.0,375.69,274.32
2018,10,11,14,45,810.5,82.5,1.2,24.4,492.5,327.83,233.86
2018,10,11,15,0,791.0,80.0,1.1,24.3,451.0,280.49,193.26
2018,10,11,15,15,764.0,76.0,1.1,24.3,405.0,230.91,151.25
2018,10,11,15,30,737.0,72.0,1.1,24.3,359.0,183.12,111.58
2018,10,11,15,45,697.5,67.5,0.85,23.75,310.0,135.46,75.26
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,88.05,44.34
2018,10,11,16,15,597.0,57.5,0.55,22.5,211.5,46.34,27.56
2018,10,11,16,30,536.0,52.0,0.5,21.8,162.0,36.8,26.24
2018,10,11,16,45,438.5,44.0,0.5,21.15,117.0,32.72,22.38
2018,10,11,17,0,341.0,36.0,0.5,20.5,72.0,28.57,17.77
2018,10,11,17,15,201.0,22.5,0.6,19.8,41.0,18.45,0.0
2018,10,11,17,30,61.0,9.0,0.7,19.1,10.0,8.85,0.0
2018,10,11,17,45,30.5,4.5,0.8,18.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,15,71.5,11.5,1.05,14.05,15.5,30.23,0.0
2018,10,12,6,30,143.0,23.0,1.2,14.7,31.0,81.05,4.99
2018,10,12,6,45,268.0,36.0,1.4,15.3,70.5,152.53,110.31
2018,10,12,7,0,393.0,49.0,1.6,15.9,110.0,227.75,176.5
2018,10,12,7,15,439.5,59.5,1.6,16.7,151.5,276.11,219.22
2018,10,12,7,30,486.0,70.0,1.6,17.5,193.0,327.16,262.57
2018,10,12,7,45,461.0,88.0,1.65,18.3,224.5,349.35,281.47
2018,10,12,8,0,436.0,106.0,1.7,19.1,256.0,370.91,298.59
2018,10,12,8,15,495.5,112.5,1.7,20.15,306.5,425.6,340.67
2018,10,12,8,30,555.0,119.0,1.7,21.2,357.0,485.87,385.34
2018,10,12,8,45,661.5,106.0,1.7,22.2,419.0,553.66,435.15
2018,10,12,9,0,768.0,93.0,1.7,23.2,481.0,622.34,484.04
2018,10,12,9,15,794.0,92.5,1.65,24.1,520.5,654.22,504.14
2018,10,12,9,30,820.0,92.0,1.6,25.0,560.0,684.42,522.05
2018,10,12,9,45,843.0,89.5,1.5,25.85,594.0,708.31,534.76
2018,10,12,10,0,866.0,87.0,1.4,26.7,628.0,726.92,543.64
2018,10,12,10,15,875.0,88.5,1.45,27.25,654.0,740.27,550.94
2018,10,12,10,30,884.0,90.0,1.5,27.8,680.0,750.68,556.35
2018,10,12,10,45,890.0,90.5,1.55,28.35,698.0,754.76,557.62
2018,10,12,11,0,896.0,91.0,1.6,28.9,716.0,755.74,556.97
2018,10,12,11,15,899.5,91.0,1.75,29.2,726.0,751.22,554.16
2018,10,12,11,30,903.0,91.0,1.9,29.5,736.0,743.56,549.3
2018,10,12,11,45,903.5,91.0,2.0,29.75,738.0,730.66,540.68
2018,10,12,12,0,904.0,91.0,2.1,30.0,740.0,714.74,530.08
2018,10,12,12,15,901.5,91.0,2.25,30.15,733.5,693.87,516.4
2018,10,12,12,30,899.0,91.0,2.4,30.3,727.0,670.26,499.73
2018,10,12,12,45,893.0,91.5,2.55,30.4,712.5,642.34,479.73
2018,10,12,13,0,887.0,92.0,2.7,30.5,698.0,612.1,457.62
2018,10,12,13,15,880.0,91.0,2.85,30.45,676.0,577.72,432.28
2018,10,12,13,30,873.0,90.0,3.0,30.4,654.0,541.45,404.87
2018,10,12,13,45,862.5,88.0,3.1,30.35,624.5,500.84,373.41
2018,10,12,14,0,852.0,86.0,3.2,30.3,595.0,458.98,340.17
2018,10,12,14,15,837.5,84.5,3.3,30.1,559.5,412.06,302.51
2018,10,12,14,30,823.0,83.0,3.4,29.9,524.0,367.3,265.41
2018,10,12,14,45,803.0,80.0,3.5,29.7,482.5,319.26,225.1
2018,10,12,15,0,783.0,77.0,3.6,29.5,441.0,271.8,184.67
2018,10,12,15,15,755.5,73.5,3.6,29.5,395.5,223.12,143.44
2018,10,12,15,30,728.0,70.0,3.6,29.5,350.0,176.27,104.87
2018,10,12,15,45,688.5,66.0,3.65,28.75,302.0,129.73,70.22
2018,10,12,16,0,649.0,62.0,3.7,28.0,254.0,83.46,41.13
2018,10,12,16,15,590.0,56.0,3.25,27.05,205.5,42.14,30.27
2018,10,12,16,30,531.0,50.0,2.8,26.1,157.0,35.34,24.41
2018,10,12,16,45,426.5,41.5,2.35,25.15,111.5,30.71,20.17
2018,10,12,17,0,322.0,33.0,1.9,24.2,66.0,25.91,15.01
2018,10,12,17,15,188.5,20.5,1.75,23.4,37.0,16.69,0.0
2018,10,12,17,30,55.0,8.0,1.6,22.6,8.0,7.86,0.0
2018,10,12,17,45,27.5,4.0,1.45,21.75,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.15,16.9,17.5,43.01,0.0
2018,10,13,6,30,246.0,22.0,1.2,17.5,35.0,109.48,0.0
2018,10,13,6,45,371.0,31.0,1.2,18.1,75.5,182.62,129.15
2018,10,13,7,0,496.0,40.0,1.2,18.7,116.0,257.23,195.73
2018,10,13,7,15,575.0,46.0,1.4,19.55,165.5,318.26,248.47
2018,10,13,7,30,654.0,52.0,1.6,20.4,215.0,382.24,301.99
2018,10,13,7,45,677.5,59.5,1.8,21.3,260.5,426.7,338.68
2018,10,13,8,0,701.0,67.0,2.0,22.2,306.0,471.06,373.81
2018,10,13,8,15,753.0,67.5,2.05,23.05,358.0,523.68,413.66
2018,10,13,8,30,805.0,68.0,2.1,23.9,410.0,577.25,452.83
2018,10,13,8,45,826.5,70.5,2.2,24.8,454.0,614.21,478.65
2018,10,13,9,0,848.0,73.0,2.3,25.7,498.0,646.25,500.43
2018,10,13,9,15,865.0,74.5,2.4,26.25,537.0,675.83,519.77
2018,10,13,9,30,882.0,76.0,2.5,26.8,576.0,703.25,537.18
2018,10,13,9,45,894.5,77.0,2.6,27.3,609.0,724.52,550.27
2018,10,13,10,0,907.0,78.0,2.7,27.8,642.0,743.07,561.48
2018,10,13,10,15,915.5,79.5,2.85,28.1,668.0,756.35,569.79
2018,10,13,10,30,924.0,81.0,3.0,28.4,694.0,766.54,576.07
2018,10,13,10,45,929.0,81.5,3.15,28.7,712.0,769.92,577.75
2018,10,13,11,0,934.0,82.0,3.3,29.0,730.0,770.05,577.33
2018,10,13,11,15,936.5,82.5,3.4,29.1,740.0,765.1,573.75
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,756.89,568.05
2018,10,13,11,45,939.5,83.5,3.6,29.35,752.0,744.04,559.12
2018,10,13,12,0,940.0,84.0,3.7,29.5,754.0,728.06,548.1
2018,10,13,12,15,939.0,83.0,3.8,29.5,747.5,706.51,533.49
2018,10,13,12,30,938.0,82.0,3.9,29.5,741.0,682.05,515.63
2018,10,13,12,45,935.0,81.5,3.95,29.45,727.0,654.06,494.84
2018,10,13,13,0,932.0,81.0,4.0,29.4,713.0,623.48,471.78
2018,10,13,13,15,926.0,80.0,4.05,29.3,691.0,588.32,444.99
2018,10,13,13,30,920.0,79.0,4.1,29.2,669.0,551.08,416.04
2018,10,13,13,45,910.5,78.0,4.1,29.1,639.5,510.26,383.62
2018,10,13,14,0,901.0,77.0,4.1,29.0,610.0,467.99,349.28
2018,10,13,14,15,888.0,74.5,4.1,28.7,573.5,421.73,311.36
2018,10,13,14,30,875.0,72.0,4.1,28.4,537.0,374.77,271.92
2018,10,13,14,45,856.5,70.0,4.1,28.15,495.0,326.11,230.37
2018,10,13,15,0,838.0,68.0,4.1,27.9,453.0,277.72,188.5
2018,10,13,15,15,812.0,65.0,4.1,27.9,406.5,223.71,142.52
2018,10,13,15,30,786.0,62.0,4.1,27.9,360.0,174.87,102.0
2018,10,13,15,45,749.0,58.5,3.95,27.0,311.0,126.26,65.78
2018,10,13,16,0,712.0,55.0,3.8,26.1,262.0,80.92,38.47
2018,10,13,16,15,654.5,50.0,3.35,25.1,212.0,37.71,26.74
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,34.31,23.73
2018,10,13,16,45,498.0,37.5,2.45,23.1,115.5,27.38,17.5
2018,10,13,17,0,399.0,30.0,2.0,22.1,69.0,23.29,12.78
2018,10,13,17,15,232.0,18.5,1.85,21.25,38.0,14.93,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.4,7.0,6.88,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,10.0,3.0,0.75,13.15,3.5,5.54,0.0
2018,10,14,6,30,20.0,6.0,0.8,13.7,7.0,14.05,0.0
2018,10,14,6,45,10.0,13.0,0.8,14.25,13.5,16.1,6.9
2018,10,14,7,0,0.0,20.0,0.8,14.8,20.0,19.29,10.48
2018,10,14,7,15,0.0,30.5,0.75,15.5,30.5,29.44,19.28
2018,10,14,7,30,0.0,41.0,0.7,16.2,41.0,39.59,27.99
2018,10,14,7,45,1.0,55.5,0.6,16.85,56.0,54.14,40.25
2018,10,14,8,0,2.0,70.0,0.5,17.5,71.0,68.94,52.49
2018,10,14,8,15,20.0,103.0,0.5,18.4,111.5,116.71,91.81
2018,10,14,8,30,38.0,136.0,0.5,19.3,152.0,163.15,128.87
2018,10,14,8,45,249.5,148.5,0.5,20.25,271.0,323.22,256.69
2018,10,14,9,0,461.0,161.0,0.5,21.2,390.0,487.74,379.1
2018,10,14,9,15,674.0,119.5,0.65,22.05,483.5,598.0,459.23
2018,10,14,9,30,887.0,78.0,0.8,22.9,577.0,705.27,534.03
2018,10,14,9,45,897.5,80.0,0.9,23.75,609.5,726.16,545.37
2018,10,14,10,0,908.0,82.0,1.0,24.6,642.0,744.24,555.8
2018,10,14,10,15,915.5,83.5,1.0,25.25,668.0,756.67,561.65
2018,10,14,10,30,923.0,85.0,1.0,25.9,694.0,766.0,565.55
2018,10,14,10,45,928.5,85.5,1.05,26.55,712.0,769.62,566.4
2018,10,14,11,0,934.0,86.0,1.1,27.2,730.0,770.0,565.28
2018,10,14,11,15,936.5,86.5,1.0,27.5,740.0,764.95,559.68
2018,10,14,11,30,939.0,87.0,0.9,27.8,750.0,756.65,552.09
2018,10,14,11,45,939.5,87.5,0.85,28.15,752.0,743.72,542.15
2018,10,14,12,0,940.0,88.0,0.8,28.5,754.0,727.66,530.33
2018,10,14,12,15,938.5,87.5,0.75,28.65,747.5,706.21,515.06
2018,10,14,12,30,937.0,87.0,0.7,28.8,741.0,681.88,497.19
2018,10,14,12,45,933.5,85.5,0.7,28.95,726.0,652.58,476.38
2018,10,14,13,0,930.0,84.0,0.7,29.1,711.0,620.75,453.48
2018,10,14,13,15,923.5,83.0,0.8,29.1,688.5,585.36,428.82
2018,10,14,13,30,917.0,82.0,0.9,29.1,666.0,547.94,401.86
2018,10,14,13,45,908.0,80.5,1.05,29.15,636.5,507.01,371.65
2018,10,14,14,0,899.0,79.0,1.2,29.2,607.0,464.61,339.16
2018,10,14,14,15,886.0,77.5,1.25,29.0,571.0,419.39,303.35
2018,10,14,14,30,873.0,76.0,1.3,28.8,535.0,373.46,265.89
2018,10,14,14,45,855.0,73.0,1.4,28.65,493.0,324.2,225.12
2018,10,14,15,0,837.0,70.0,1.5,28.5,451.0,271.64,181.14
2018,10,14,15,15,810.5,67.0,1.5,28.5,404.0,221.29,138.88
2018,10,14,15,30,784.0,64.0,1.5,28.5,357.0,172.58,99.31
2018,10,14,15,45,745.5,60.0,1.65,27.75,307.5,123.68,63.78
2018,10,14,16,0,707.0,56.0,1.8,27.0,258.0,78.21,37.39
2018,10,14,16,15,647.0,51.0,1.6,25.8,208.0,37.41,26.39
2018,10,14,16,30,587.0,46.0,1.4,24.6,158.0,32.46,22.08
2018,10,14,16,45,451.0,39.0,1.2,23.4,109.5,29.01,18.8
2018,10,14,17,0,315.0,32.0,1.0,22.2,61.0,25.61,14.2
2018,10,14,17,15,181.5,19.0,1.0,21.4,33.5,18.68,0.0
2018,10,14,17,30,48.0,6.0,1.0,20.6,6.0,5.9,0.0
2018,10,14,17,45,24.0,3.0,1.0,19.75,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,6,15,94.5,9.5,1.25,13.55,14.0,33.56,0.0
2018,10,15,6,30,189.0,19.0,1.3,14.4,28.0,86.76,0.0
2018,10,15,6,45,306.5,30.0,1.35,15.2,65.5,156.93,109.45
2018,10,15,7,0,424.0,41.0,1.4,16.0,103.0,227.1,174.01
2018,10,15,7,15,417.5,55.0,1.65,16.95,136.0,257.03,202.94
2018,10,15,7,30,411.0,69.0,1.9,17.9,169.0,283.13,227.0
2018,10,15,7,45,428.0,85.5,2.15,18.85,210.0,324.8,261.89
2018,10,15,8,0,445.0,102.0,2.4,19.8,251.0,366.35,295.32
2018,10,15,8,15,524.0,105.5,2.5,20.65,306.0,431.32,346.3
2018,10,15,8,30,603.0,109.0,2.6,21.5,361.0,497.31,396.61
2018,10,15,8,45,745.0,89.0,2.65,22.4,434.0,577.09,456.78
2018,10,15,9,0,887.0,69.0,2.7,23.3,507.0,660.31,517.64
2018,10,15,9,15,907.5,70.0,2.55,24.0,548.5,692.26,537.14
2018,10,15,9,30,928.0,71.0,2.4,24.7,590.0,722.05,554.61
2018,10,15,9,45,937.0,73.0,2.25,25.4,622.5,742.43,565.09
2018,10,15,10,0,946.0,75.0,2.1,26.1,655.0,759.84,573.38
2018,10,15,10,15,953.5,76.5,1.95,26.5,681.5,772.52,578.98
2018,10,15,10,30,961.0,78.0,1.8,26.9,708.0,781.97,582.36
2018,10,15,10,45,966.0,78.5,1.65,27.35,726.0,785.24,581.45
2018,10,15,11,0,971.0,79.0,1.5,27.8,744.0,785.14,578.36
2018,10,15,11,15,973.5,79.5,1.45,28.0,754.0,779.85,573.5
2018,10,15,11,30,976.0,80.0,1.4,28.2,764.0,771.19,566.59
2018,10,15,11,45,976.0,80.5,1.4,28.4,766.0,757.44,556.96
2018,10,15,12,0,976.0,81.0,1.4,28.6,768.0,740.46,545.3
2018,10,15,12,15,973.5,81.0,1.5,28.7,761.0,718.18,530.88
2018,10,15,12,30,971.0,81.0,1.6,28.8,754.0,692.93,513.4
2018,10,15,12,45,965.0,80.5,1.7,28.95,738.0,662.25,491.65
2018,10,15,13,0,959.0,80.0,1.8,29.1,722.0,629.07,467.62
2018,10,15,13,15,951.5,79.0,1.95,29.05,698.5,592.26,440.99
2018,10,15,13,30,944.0,78.0,2.1,29.0,675.0,553.42,411.99
2018,10,15,13,45,934.5,76.5,2.2,28.95,644.5,511.32,379.51
2018,10,15,14,0,925.0,75.0,2.3,28.9,614.0,467.73,344.91
2018,10,15,14,15,911.5,73.5,2.35,28.7,577.0,421.32,307.27
2018,10,15,14,30,898.0,72.0,2.4,28.5,540.0,374.21,268.03
2018,10,15,14,45,879.5,70.0,2.5,28.3,497.5,324.68,226.22
2018,10,15,15,0,861.0,68.0,2.6,28.1,455.0,275.38,184.02
2018,10,15,15,15,834.0,65.0,2.6,28.1,407.5,220.36,137.73
2018,10,15,15,30,807.0,62.0,2.6,28.1,360.0,170.55,97.15
2018,10,15,15,45,767.5,58.5,2.6,27.3,309.5,121.02,61.41
2018,10,15,16,0,728.0,55.0,2.6,26.5,259.0,75.01,35.59
2018,10,15,16,15,666.0,49.5,2.25,25.25,208.0,36.32,25.51
2018,10,15,16,30,604.0,44.0,1.9,24.0,157.0,33.94,23.36
2018,10,15,16,45,478.5,37.0,1.6,22.75,109.0,27.46,17.48
2018,10,15,17,0,353.0,30.0,1.3,21.5,61.0,23.93,12.43
2018,10,15,17,15,197.5,18.0,1.25,20.7,33.0,17.69,0.0
2018,10,15,17,30,42.0,6.0,1.2,19.9,5.0,0.0,0.0
2018,10,15,17,45,21.0,3.0,1.15,19.15,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,16,6,15,96.5,9.5,0.4,14.9,14.0,9.34,0.0
2018,10,16,6,30,193.0,19.0,0.4,15.5,28.0,86.54,0.0
2018,10,16,6,45,344.5,29.0,0.35,16.05,69.0,167.75,114.21
2018,10,16,7,0,496.0,39.0,0.3,16.6,110.0,250.97,189.09
2018,10,16,7,15,568.5,45.5,0.35,17.5,158.0,308.89,238.9
2018,10,16,7,30,641.0,52.0,0.4,18.4,206.0,369.0,288.64
2018,10,16,7,45,581.0,71.0,0.5,19.25,234.0,386.33,304.19
2018,10,16,8,0,521.0,90.0,0.6,20.1,262.0,394.65,311.55
2018,10,16,8,15,574.5,97.0,0.6,21.15,313.0,448.77,352.05
2018,10,16,8,30,628.0,104.0,0.6,22.2,364.0,504.39,391.73
2018,10,16,8,45,762.5,85.5,0.65,23.2,435.0,581.17,446.87
2018,10,16,9,0,897.0,67.0,0.7,24.2,506.0,660.92,502.06
2018,10,16,9,15,911.5,69.0,0.65,24.9,545.5,690.06,518.37
2018,10,16,9,30,926.0,71.0,0.6,25.6,585.0,716.79,532.8
2018,10,16,9,45,936.5,72.5,0.5,26.25,618.0,737.54,542.35
2018,10,16,10,0,947.0,74.0,0.4,26.9,651.0,755.37,549.84
2018,10,16,10,15,954.5,75.5,0.4,27.35,677.0,767.98,555.93
2018,10,16,10,30,962.0,77.0,0.4,27.8,703.0,777.37,560.08
2018,10,16,10,45,965.5,78.0,0.4,28.25,720.5,780.02,560.03
2018,10,16,11,0,969.0,79.0,0.4,28.7,738.0,779.31,558.05
2018,10,16,11,15,970.5,79.0,0.5,29.0,747.0,772.75,554.47
2018,10,16,11,30,972.0,79.0,0.6,29.3,756.0,762.87,548.86
2018,10,16,11,45,972.0,79.0,0.75,29.55,757.5,748.64,541.28
2018,10,16,12,0,972.0,79.0,0.9,29.8,759.0,731.21,531.45
2018,10,16,12,15,970.5,79.0,1.0,29.95,752.5,709.66,517.76
2018,10,16,12,30,969.0,79.0,1.1,30.1,746.0,685.12,501.19
2018,10,16,12,45,964.5,78.5,1.25,30.2,731.0,655.42,481.18
2018,10,16,13,0,960.0,78.0,1.4,30.3,716.0,623.14,458.69
2018,10,16,13,15,953.5,77.0,1.5,30.25,693.0,586.88,432.59
2018,10,16,13,30,947.0,76.0,1.6,30.2,670.0,548.52,404.16
2018,10,16,13,45,936.0,75.0,1.7,30.15,639.0,506.14,371.91
2018,10,16,14,0,925.0,74.0,1.8,30.1,608.0,462.38,337.61
2018,10,16,14,15,910.0,72.5,1.9,29.95,570.5,415.49,300.06
2018,10,16,14,30,895.0,71.0,2.0,29.8,533.0,368.01,260.96
2018,10,16,14,45,875.5,69.0,2.05,29.6,490.5,318.44,219.43
2018,10,16,15,0,856.0,67.0,2.1,29.4,448.0,269.2,177.65
2018,10,16,15,15,829.5,63.5,2.1,29.4,400.5,214.23,131.87
2018,10,16,15,30,803.0,60.0,2.1,29.4,353.0,164.44,91.83
2018,10,16,15,45,762.5,57.0,2.05,28.5,303.0,115.67,57.46
2018,10,16,16,0,722.0,54.0,2.0,27.6,253.0,70.53,33.3
2018,10,16,16,15,658.5,48.5,1.75,26.2,202.0,35.67,24.82
2018,10,16,16,30,595.0,43.0,1.5,24.8,151.0,33.25,22.66
2018,10,16,16,45,470.0,35.5,1.25,23.45,104.0,26.35,16.42
2018,10,16,17,0,345.0,28.0,1.0,22.1,57.0,22.23,10.48
2018,10,16,17,15,199.5,17.0,1.05,21.4,31.0,16.71,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.7,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.75,13.5,9.34,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.1,27.0,75.96,0.0
2018,10,17,6,45,325.0,29.5,0.45,16.5,65.5,160.49,107.07
2018,10,17,7,0,454.0,40.0,0.5,16.9,104.0,234.38,176.46
2018,10,17,7,15,462.0,51.5,0.65,17.6,139.0,268.87,209.11
2018,10,17,7,30,470.0,63.0,0.8,18.3,174.0,303.08,239.76
2018,10,17,7,45,418.0,86.0,0.9,19.05,201.5,317.32,252.85
2018,10,17,8,0,366.0,109.0,1.0,19.8,229.0,328.95,262.45
2018,10,17,8,15,515.5,102.0,1.05,20.9,298.5,418.56,332.09
2018,10,17,8,30,665.0,95.0,1.1,22.0,368.0,513.89,403.08
2018,10,17,8,45,758.5,84.0,1.15,23.1,427.5,573.94,445.87
2018,10,17,9,0,852.0,73.0,1.2,24.2,487.0,638.43,490.74
2018,10,17,9,15,868.5,75.5,1.15,24.95,526.0,665.04,506.85
2018,10,17,9,30,885.0,78.0,1.1,25.7,565.0,692.76,522.71
2018,10,17,9,45,897.5,79.0,1.05,26.45,597.5,713.6,533.51
2018,10,17,10,0,910.0,80.0,1.0,27.2,630.0,731.72,542.4
2018,10,17,10,15,918.0,81.0,1.05,27.55,655.5,743.75,549.22
2018,10,17,10,30,926.0,82.0,1.1,27.9,681.0,752.69,554.12
2018,10,17,10,45,931.0,83.0,1.15,28.3,699.0,756.3,555.5
2018,10,17,11,0,936.0,84.0,1.2,28.7,717.0,756.66,554.89
2018,10,17,11,15,939.0,84.0,1.3,28.9,726.5,751.3,551.57
2018,10,17,11,30,942.0,84.0,1.4,29.1,736.0,742.69,546.2
2018,10,17,11,45,942.5,84.5,1.5,29.3,738.0,729.64,537.9
2018,10,17,12,0,943.0,85.0,1.6,29.5,740.0,713.46,527.48
2018,10,17,12,15,941.0,84.5,1.65,29.6,733.0,691.61,512.0
2018,10,17,12,30,939.0,84.0,1.7,29.7,726.0,666.89,494.3
2018,10,17,12,45,934.0,83.5,1.8,29.75,711.0,637.65,473.5
2018,10,17,13,0,929.0,83.0,1.9,29.8,696.0,605.95,450.45
2018,10,17,13,15,922.0,82.0,1.9,29.7,673.0,570.4,423.86
2018,10,17,13,30,915.0,81.0,1.9,29.6,650.0,532.87,395.18
2018,10,17,13,45,904.0,80.0,1.95,29.45,620.0,491.69,363.35
2018,10,17,14,0,893.0,79.0,2.0,29.3,590.0,449.22,329.61
2018,10,17,14,15,878.5,77.0,2.05,29.05,553.5,403.42,292.59
2018,10,17,14,30,864.0,75.0,2.1,28.8,517.0,357.07,254.14
2018,10,17,14,45,843.5,72.5,2.1,28.55,474.5,304.89,210.53
2018,10,17,15,0,823.0,70.0,2.1,28.3,432.0,256.43,169.3
2018,10,17,15,15,795.0,67.0,2.1,28.3,386.0,206.92,127.78
2018,10,17,15,30,767.0,64.0,2.1,28.3,340.0,159.23,89.61
2018,10,17,15,45,726.0,59.5,2.05,27.3,290.5,111.15,56.07
2018,10,17,16,0,685.0,55.0,2.0,26.3,241.0,66.79,32.78
2018,10,17,16,15,615.0,49.5,1.8,25.1,191.0,36.83,25.93
2018,10,17,16,30,545.0,44.0,1.6,23.9,141.0,31.49,21.22
2018,10,17,16,45,403.5,35.5,1.4,22.7,94.5,26.59,16.6
2018,10,17,17,0,262.0,27.0,1.2,21.5,48.0,21.51,9.18
2018,10,17,17,15,142.0,15.0,1.15,20.7,25.0,14.74,0.0
2018,10,17,17,30,22.0,3.0,1.1,19.9,2.0,0.0,0.0
2018,10,17,17,45,11.0,1.5,1.05,19.05,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,80.5,8.5,0.95,14.6,11.5,0.0,0.0
2018,10,18,6,30,161.0,17.0,1.0,15.1,23.0,63.25,0.0
2018,10,18,6,45,264.5,28.5,1.0,15.6,56.5,138.21,90.39
2018,10,18,7,0,368.0,40.0,1.0,16.1,90.0,200.4,151.67
2018,10,18,7,15,326.0,52.5,1.2,16.85,110.5,209.26,164.07
2018,10,18,7,30,284.0,65.0,1.4,17.6,131.0,215.96,172.5
2018,10,18,7,45,224.0,93.0,1.6,18.3,152.5,220.8,177.68
2018,10,18,8,0,164.0,121.0,1.8,19.0,174.0,221.0,177.8
2018,10,18,8,15,397.5,110.5,1.8,19.95,265.5,356.98,287.51
2018,10,18,8,30,631.0,100.0,1.8,20.9,357.0,496.69,395.17
2018,10,18,8,45,743.0,86.0,1.8,21.9,420.5,563.49,443.94
2018,10,18,9,0,855.0,72.0,1.8,22.9,484.0,632.42,493.25
2018,10,18,9,15,871.5,74.5,1.85,23.8,523.0,662.3,512.56
2018,10,18,9,30,888.0,77.0,1.9,24.7,562.0,689.95,529.52
2018,10,18,9,45,900.5,78.5,1.9,25.55,595.0,711.29,541.41
2018,10,18,10,0,913.0,80.0,1.9,26.4,628.0,729.88,551.34
2018,10,18,10,15,921.0,81.0,1.85,26.9,653.5,741.84,557.08
