Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,9,45,880.0,69.5,1.75,24.5,502.5,613.12,473.55
2018,11,7,10,0,907.0,68.0,2.0,25.3,537.0,635.63,489.32
2018,11,7,10,15,916.0,69.0,2.15,25.75,561.5,647.13,496.92
2018,11,7,10,30,925.0,70.0,2.3,26.2,586.0,655.66,502.3
2018,11,7,10,45,930.5,71.0,2.45,26.6,603.0,658.91,503.88
2018,11,7,11,0,936.0,72.0,2.6,27.0,620.0,659.0,503.12
2018,11,7,11,15,938.5,72.5,2.65,27.25,629.0,653.53,498.15
2018,11,7,11,30,941.0,73.0,2.7,27.5,638.0,644.9,490.85
2018,11,7,11,45,940.0,73.5,2.8,27.8,638.5,631.07,479.79
2018,11,7,12,0,939.0,74.0,2.9,28.1,639.0,614.25,466.4
2018,11,7,12,15,936.0,73.5,2.95,28.1,631.5,592.4,449.53
2018,11,7,12,30,933.0,73.0,3.0,28.1,624.0,567.84,430.35
2018,11,7,12,45,927.0,72.5,3.05,28.15,609.0,539.16,407.65
2018,11,7,13,0,921.0,72.0,3.1,28.2,594.0,508.17,382.74
2018,11,7,13,15,913.0,71.0,3.15,28.15,571.5,473.67,354.79
2018,11,7,13,30,905.0,70.0,3.2,28.1,549.0,437.34,324.73
2018,11,7,13,45,893.5,68.5,3.2,28.0,520.0,397.58,291.38
2018,11,7,14,0,882.0,67.0,3.2,27.9,491.0,356.64,256.36
2018,11,7,14,15,865.5,65.0,3.2,27.7,455.5,312.8,218.69
2018,11,7,14,30,849.0,63.0,3.2,27.5,420.0,268.64,180.38
2018,11,7,14,45,825.5,60.0,3.2,27.25,379.5,218.9,138.18
2018,11,7,15,0,802.0,57.0,3.2,27.0,339.0,173.06,100.24
2018,11,7,15,15,766.0,54.0,3.2,27.0,294.5,126.96,65.52
2018,11,7,15,30,730.0,51.0,3.2,27.0,250.0,83.48,38.59
2018,11,7,15,45,676.0,46.5,2.45,25.4,204.0,41.36,23.01
2018,11,7,16,0,622.0,42.0,1.7,23.8,158.0,32.01,21.74
2018,11,7,16,15,439.0,38.5,1.6,22.5,108.5,28.6,18.51
2018,11,7,16,30,256.0,35.0,1.5,21.2,59.0,27.26,15.81
2018,11,7,16,45,144.5,20.5,1.4,19.9,32.5,16.25,0.0
2018,11,7,17,0,33.0,6.0,1.3,18.6,6.0,5.9,0.0
2018,11,7,17,15,16.5,3.0,1.3,18.15,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.75,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,56.0,13.5,1.25,10.2,17.0,27.88,0.0
2018,11,8,7,0,99.0,25.0,1.2,10.4,32.0,65.11,24.09
2018,11,8,7,15,215.0,40.0,1.4,11.45,69.5,134.12,99.02
2018,11,8,7,30,331.0,55.0,1.6,12.5,107.0,201.45,157.27
2018,11,8,7,45,404.5,64.0,1.8,13.6,148.5,252.01,201.14
2018,11,8,8,0,478.0,73.0,2.0,14.7,190.0,308.79,249.09
2018,11,8,8,15,479.5,86.0,2.2,15.5,223.0,335.72,272.37
2018,11,8,8,30,481.0,99.0,2.4,16.3,256.0,363.12,295.05
2018,11,8,8,45,610.5,96.0,2.55,17.1,322.0,442.17,358.04
2018,11,8,9,0,740.0,93.0,2.7,17.9,388.0,523.09,420.7
2018,11,8,9,15,799.5,90.0,2.8,18.6,435.5,565.04,452.16
2018,11,8,9,30,859.0,87.0,2.9,19.3,483.0,608.71,484.37
2018,11,8,9,45,890.5,84.0,2.95,20.0,518.5,634.34,502.23
2018,11,8,10,0,922.0,81.0,3.0,20.7,554.0,655.36,516.49
2018,11,8,10,15,931.0,83.0,3.05,21.15,579.5,667.86,524.41
2018,11,8,10,30,940.0,85.0,3.1,21.6,605.0,677.31,529.98
2018,11,8,10,45,945.5,85.5,3.1,22.05,622.0,679.85,530.24
2018,11,8,11,0,951.0,86.0,3.1,22.5,639.0,679.21,528.12
2018,11,8,11,15,953.0,87.5,3.15,22.8,648.5,674.22,523.22
2018,11,8,11,30,955.0,89.0,3.2,23.1,658.0,666.02,515.9
2018,11,8,11,45,954.0,89.0,3.25,23.4,658.5,651.36,503.79
2018,11,8,12,0,953.0,89.0,3.3,23.7,659.0,633.67,489.31
2018,11,8,12,15,950.5,89.0,3.3,23.8,652.0,612.22,472.03
2018,11,8,12,30,948.0,89.0,3.3,23.9,645.0,587.97,452.38
2018,11,8,12,45,942.0,88.0,3.3,24.05,629.5,558.32,428.29
2018,11,8,13,0,936.0,87.0,3.3,24.2,614.0,526.33,401.97
2018,11,8,13,15,922.0,86.0,3.3,24.15,588.0,488.65,371.15
2018,11,8,13,30,908.0,85.0,3.3,24.1,562.0,447.59,337.12
2018,11,8,13,45,892.5,83.5,3.3,24.1,531.0,405.92,301.8
2018,11,8,14,0,877.0,82.0,3.3,24.1,500.0,363.41,265.09
2018,11,8,14,15,856.0,80.0,3.3,23.85,463.5,318.26,226.1
2018,11,8,14,30,835.0,78.0,3.3,23.6,427.0,273.24,186.87
2018,11,8,14,45,805.5,75.0,3.3,23.4,384.5,226.02,146.45
2018,11,8,15,0,776.0,72.0,3.3,23.2,342.0,180.29,108.58
2018,11,8,15,15,735.5,68.0,3.3,23.2,296.5,134.26,73.93
2018,11,8,15,30,695.0,64.0,3.3,23.2,251.0,87.82,44.55
2018,11,8,15,45,628.5,58.0,2.55,21.75,203.0,46.0,34.25
2018,11,8,16,0,562.0,52.0,1.8,20.3,155.0,38.36,27.55
2018,11,8,16,15,422.0,44.0,1.65,19.15,108.5,34.09,23.44
2018,11,8,16,30,282.0,36.0,1.5,18.0,62.0,28.22,16.51
2018,11,8,16,45,157.0,20.5,1.35,16.85,33.5,16.32,0.0
2018,11,8,17,0,32.0,5.0,1.2,15.7,5.0,4.91,0.0
2018,11,8,17,15,16.0,2.5,1.25,15.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.4,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,9,6,45,71.5,13.5,1.25,10.05,17.0,31.7,0.0
2018,11,9,7,0,128.0,24.0,1.2,10.4,32.0,76.16,22.09
2018,11,9,7,15,243.0,38.0,1.3,11.6,69.5,140.39,102.61
2018,11,9,7,30,358.0,52.0,1.4,12.8,107.0,206.77,160.48
2018,11,9,7,45,417.5,61.0,1.45,14.0,146.0,253.59,201.27
2018,11,9,8,0,477.0,70.0,1.5,15.2,185.0,303.29,243.21
2018,11,9,8,15,473.0,84.5,1.45,16.0,217.5,329.1,265.13
2018,11,9,8,30,469.0,99.0,1.4,16.8,250.0,355.25,286.18
2018,11,9,8,45,548.5,100.5,1.35,17.65,300.0,411.82,330.22
2018,11,9,9,0,628.0,102.0,1.3,18.5,350.0,468.37,372.73
2018,11,9,9,15,735.0,95.0,1.15,19.35,411.5,532.45,419.19
2018,11,9,9,30,842.0,88.0,1.0,20.2,473.0,596.41,463.6
2018,11,9,9,45,865.0,89.5,0.85,21.1,508.0,621.49,477.88
2018,11,9,10,0,888.0,91.0,0.7,22.0,543.0,644.18,490.1
2018,11,9,10,15,899.5,92.0,0.85,22.7,568.5,656.64,498.53
2018,11,9,10,30,911.0,93.0,1.0,23.4,594.0,666.16,504.77
2018,11,9,10,45,918.5,93.5,1.15,24.05,611.5,669.62,506.69
2018,11,9,11,0,926.0,94.0,1.3,24.7,629.0,669.95,506.28
2018,11,9,11,15,930.5,94.0,1.45,25.0,638.5,663.58,501.73
2018,11,9,11,30,935.0,94.0,1.6,25.3,648.0,655.54,495.77
2018,11,9,11,45,936.5,94.0,1.75,25.6,649.5,642.59,486.09
2018,11,9,12,0,938.0,94.0,1.9,25.9,651.0,626.61,473.96
2018,11,9,12,15,933.5,94.5,1.95,26.0,643.5,604.86,457.22
2018,11,9,12,30,929.0,95.0,2.0,26.1,636.0,579.92,437.87
2018,11,9,12,45,918.0,94.5,2.05,26.15,618.5,548.44,413.47
2018,11,9,13,0,907.0,94.0,2.1,26.2,601.0,514.97,387.09
2018,11,9,13,15,895.5,93.0,2.1,26.15,577.0,479.02,358.23
2018,11,9,13,30,884.0,92.0,2.1,26.1,553.0,441.54,327.53
2018,11,9,13,45,869.5,89.5,2.1,26.0,522.5,400.23,293.34
2018,11,9,14,0,855.0,87.0,2.1,25.9,492.0,358.07,257.75
2018,11,9,14,15,834.0,85.0,2.05,25.65,455.5,313.93,220.22
2018,11,9,14,30,813.0,83.0,2.0,25.4,419.0,269.98,182.54
2018,11,9,14,45,782.5,79.5,1.95,25.15,377.0,223.23,143.3
2018,11,9,15,0,752.0,76.0,1.9,24.9,335.0,174.99,104.22
2018,11,9,15,15,710.0,71.0,1.9,24.9,289.5,128.92,70.21
2018,11,9,15,30,668.0,66.0,1.9,24.9,244.0,86.13,44.28
2018,11,9,15,45,600.0,60.0,1.45,23.0,197.0,45.92,33.97
2018,11,9,16,0,532.0,54.0,1.0,21.1,150.0,40.47,29.25
2018,11,9,16,15,421.0,44.5,1.0,20.15,106.5,34.84,23.92
2018,11,9,16,30,310.0,35.0,1.0,19.2,63.0,29.07,16.7
2018,11,9,16,45,174.0,20.5,1.05,18.3,34.5,20.15,0.0
2018,11,9,17,0,38.0,6.0,1.1,17.4,6.0,5.9,0.0
2018,11,9,17,15,19.0,3.0,1.1,17.15,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,6,45,39.0,11.0,0.65,12.3,13.5,20.74,0.0
2018,11,10,7,0,78.0,22.0,0.6,12.3,27.0,53.49,7.67
2018,11,10,7,15,167.5,37.0,0.6,12.85,59.0,113.35,81.34
2018,11,10,7,30,257.0,52.0,0.6,13.4,91.0,168.19,129.48
2018,11,10,7,45,315.5,64.5,0.55,14.0,128.5,213.64,168.57
2018,11,10,8,0,374.0,77.0,0.5,14.6,166.0,262.47,209.41
2018,11,10,8,15,403.0,88.5,0.5,15.25,202.0,299.04,239.56
2018,11,10,8,30,432.0,100.0,0.5,15.9,238.0,336.17,269.16
2018,11,10,8,45,479.0,108.0,0.5,16.55,280.0,379.02,302.29
2018,11,10,9,0,526.0,116.0,0.5,17.2,322.0,422.62,334.99
2018,11,10,9,15,551.0,122.5,0.6,18.15,356.0,452.41,356.73
2018,11,10,9,30,576.0,129.0,0.7,19.1,390.0,483.98,379.32
2018,11,10,9,45,626.0,127.0,0.85,20.05,428.5,517.64,403.71
2018,11,10,10,0,676.0,125.0,1.0,21.0,467.0,550.2,426.83
2018,11,10,10,15,720.5,124.5,1.05,21.4,504.0,579.43,447.25
2018,11,10,10,30,765.0,124.0,1.1,21.8,541.0,606.61,465.91
2018,11,10,10,45,775.5,127.0,1.15,22.25,561.0,614.11,470.01
2018,11,10,11,0,786.0,130.0,1.2,22.7,581.0,618.88,472.25
2018,11,10,11,15,791.0,132.5,1.25,22.95,592.0,617.0,470.06
2018,11,10,11,30,796.0,135.0,1.3,23.2,603.0,612.36,465.85
2018,11,10,11,45,797.5,134.5,1.3,23.45,604.5,599.91,455.71
2018,11,10,12,0,799.0,134.0,1.3,23.7,606.0,584.85,443.61
2018,11,10,12,15,781.0,138.5,1.4,23.75,595.5,561.59,426.28
2018,11,10,12,30,763.0,143.0,1.5,23.8,585.0,536.65,407.39
2018,11,10,12,45,736.0,148.5,1.55,23.9,566.0,506.79,384.21
2018,11,10,13,0,709.0,154.0,1.6,24.0,547.0,476.26,360.17
2018,11,10,13,15,696.5,150.5,1.7,23.9,524.5,443.12,334.24
2018,11,10,13,30,684.0,147.0,1.8,23.8,502.0,409.09,306.97
2018,11,10,13,45,665.5,143.5,1.9,23.7,473.0,372.2,276.95
2018,11,10,14,0,647.0,140.0,2.0,23.6,444.0,335.31,246.3
2018,11,10,14,15,622.0,134.5,1.95,23.2,409.0,294.94,212.76
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,254.67,179.11
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,212.69,144.73
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,172.99,113.17
2018,11,10,15,15,483.5,104.0,1.9,22.1,251.5,132.67,83.5
2018,11,10,15,30,439.0,94.0,1.9,22.1,209.0,96.07,60.39
2018,11,10,15,45,378.0,80.0,1.4,20.1,165.5,60.09,46.64
2018,11,10,16,0,317.0,66.0,0.9,18.1,122.0,49.83,37.71
2018,11,10,16,15,235.0,49.0,0.95,17.25,83.5,37.66,26.58
2018,11,10,16,30,153.0,32.0,1.0,16.4,45.0,24.97,13.38
2018,11,10,16,45,84.5,17.5,1.0,15.55,24.0,17.2,0.0
2018,11,10,17,0,16.0,3.0,1.0,14.7,3.0,2.95,0.0
2018,11,10,17,15,8.0,1.5,1.0,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,6,45,44.0,10.5,1.2,9.7,13.0,21.38,0.0
2018,11,11,7,0,88.0,21.0,1.2,9.8,26.0,54.54,0.0
2018,11,11,7,15,172.0,36.0,1.15,10.65,57.5,113.18,81.02
2018,11,11,7,30,256.0,51.0,1.1,11.5,89.0,165.8,128.42
2018,11,11,7,45,321.0,63.5,1.05,12.35,128.0,213.58,169.85
2018,11,11,8,0,386.0,76.0,1.0,13.2,167.0,265.18,213.43
2018,11,11,8,15,419.0,87.0,1.15,14.1,203.5,303.29,245.5
2018,11,11,8,30,452.0,98.0,1.3,15.0,240.0,342.17,277.26
2018,11,11,8,45,481.5,106.0,1.45,15.9,276.0,376.25,304.39
2018,11,11,9,0,511.0,114.0,1.6,16.8,312.0,410.25,330.76
2018,11,11,9,15,576.5,119.0,1.65,17.5,362.5,463.45,371.33
2018,11,11,9,30,642.0,124.0,1.7,18.2,413.0,514.57,409.28
2018,11,11,9,45,695.0,126.0,1.7,18.95,458.0,554.83,437.98
2018,11,11,10,0,748.0,128.0,1.7,19.7,503.0,593.88,465.18
2018,11,11,10,15,763.5,130.5,1.65,20.2,529.0,608.98,474.35
2018,11,11,10,30,779.0,133.0,1.6,20.7,555.0,621.57,481.67
2018,11,11,10,45,789.5,134.0,1.55,21.2,572.5,626.91,483.63
2018,11,11,11,0,800.0,135.0,1.5,21.7,590.0,629.5,483.56
2018,11,11,11,15,804.5,135.5,1.5,22.05,599.5,625.16,479.08
2018,11,11,11,30,809.0,136.0,1.5,22.4,609.0,618.05,472.58
2018,11,11,11,45,810.0,136.0,1.45,22.75,610.5,605.66,461.89
2018,11,11,12,0,811.0,136.0,1.4,23.1,612.0,590.63,449.21
2018,11,11,12,15,813.0,133.5,1.4,23.3,606.0,571.11,433.78
2018,11,11,12,30,815.0,131.0,1.4,23.5,600.0,549.07,416.26
2018,11,11,12,45,789.5,131.5,1.35,23.65,576.5,514.04,388.81
2018,11,11,13,0,764.0,132.0,1.3,23.8,553.0,478.16,360.45
2018,11,11,13,15,774.0,126.5,1.2,23.8,539.0,451.27,338.05
2018,11,11,13,30,784.0,121.0,1.1,23.8,525.0,421.85,313.08
2018,11,11,13,45,756.0,119.0,1.05,23.8,491.0,379.57,278.63
2018,11,11,14,0,728.0,117.0,1.0,23.8,457.0,337.73,244.07
2018,11,11,14,15,721.5,111.5,0.9,23.6,427.0,299.41,211.29
2018,11,11,14,30,715.0,106.0,0.8,23.4,397.0,260.33,177.61
2018,11,11,14,45,682.5,99.0,0.75,23.2,354.5,214.33,139.83
2018,11,11,15,0,650.0,92.0,0.7,23.0,312.0,170.32,104.87
2018,11,11,15,15,606.5,86.0,0.7,23.0,269.0,128.44,74.68
2018,11,11,15,30,563.0,80.0,0.7,23.0,226.0,90.25,52.16
2018,11,11,15,45,499.5,70.0,0.55,21.55,181.0,52.51,39.81
2018,11,11,16,0,436.0,60.0,0.4,20.1,136.0,46.88,34.84
2018,11,11,16,15,327.5,47.0,0.4,19.55,94.0,36.14,24.98
2018,11,11,16,30,219.0,34.0,0.4,19.0,52.0,26.78,14.11
2018,11,11,16,45,118.0,19.0,0.4,18.45,28.0,18.68,0.0
2018,11,11,17,0,17.0,4.0,0.4,17.9,4.0,0.0,0.0
2018,11,11,17,15,8.5,2.0,0.45,17.65,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,6,45,38.0,10.0,1.55,8.9,12.0,19.26,0.0
2018,11,12,7,0,76.0,20.0,1.5,9.2,24.0,49.22,0.0
2018,11,12,7,15,155.5,35.0,1.65,10.5,54.0,106.16,74.94
2018,11,12,7,30,235.0,50.0,1.8,11.8,84.0,156.17,120.59
2018,11,12,7,45,289.5,63.5,1.95,13.05,120.0,199.94,158.88
2018,11,12,8,0,344.0,77.0,2.1,14.3,156.0,246.84,198.89
2018,11,12,8,15,381.5,88.0,2.2,15.2,193.0,285.57,231.63
2018,11,12,8,30,419.0,99.0,2.3,16.1,230.0,325.43,264.36
2018,11,12,8,45,449.5,108.5,2.4,17.0,266.0,360.73,292.57
2018,11,12,9,0,480.0,118.0,2.5,17.9,302.0,396.06,320.06
2018,11,12,9,15,566.5,118.0,2.6,18.9,355.5,454.56,365.09
2018,11,12,9,30,653.0,118.0,2.7,19.9,409.0,512.06,408.21
2018,11,12,9,45,734.5,111.0,2.8,20.85,459.5,559.4,442.93
2018,11,12,10,0,816.0,104.0,2.9,21.8,510.0,604.66,475.42
2018,11,12,10,15,829.5,106.0,2.85,22.55,535.5,618.79,483.67
2018,11,12,10,30,843.0,108.0,2.8,23.3,561.0,630.21,489.88
2018,11,12,10,45,853.5,108.0,2.8,24.0,579.0,634.9,491.36
2018,11,12,11,0,864.0,108.0,2.8,24.7,597.0,636.66,490.64
2018,11,12,11,15,869.0,108.5,2.6,24.95,606.5,632.64,485.69
2018,11,12,11,30,874.0,109.0,2.4,25.2,616.0,625.66,478.47
2018,11,12,11,45,876.5,108.5,2.25,25.5,618.0,613.26,467.39
2018,11,12,12,0,879.0,108.0,2.1,25.8,620.0,597.98,454.11
2018,11,12,12,15,877.5,106.0,1.95,25.9,612.5,576.26,436.39
2018,11,12,12,30,876.0,104.0,1.8,26.0,605.0,551.97,416.58
2018,11,12,12,45,871.0,102.5,1.65,26.05,590.0,524.01,393.86
2018,11,12,13,0,866.0,101.0,1.5,26.1,575.0,493.88,369.17
2018,11,12,13,15,856.5,98.5,1.35,26.05,552.0,458.87,340.61
2018,11,12,13,30,847.0,96.0,1.2,26.0,529.0,422.33,310.37
2018,11,12,13,45,833.5,93.5,1.05,25.95,500.0,383.02,277.54
2018,11,12,14,0,820.0,91.0,0.9,25.9,471.0,342.89,243.52
2018,11,12,14,15,799.5,88.5,0.85,25.65,435.5,300.21,207.76
2018,11,12,14,30,779.0,86.0,0.8,25.4,400.0,255.04,169.85
2018,11,12,14,45,750.5,81.0,0.7,25.15,359.0,209.01,131.82
2018,11,12,15,0,722.0,76.0,0.6,24.9,318.0,164.44,96.36
2018,11,12,15,15,678.5,71.0,0.6,24.9,273.5,120.17,64.82
2018,11,12,15,30,635.0,66.0,0.6,24.9,229.0,79.35,41.51
2018,11,12,15,45,570.0,58.5,0.6,23.05,183.5,41.99,30.55
2018,11,12,16,0,505.0,51.0,0.6,21.2,138.0,38.28,27.29
2018,11,12,16,15,343.5,41.5,0.7,20.4,92.5,32.49,21.74
2018,11,12,16,30,182.0,32.0,0.8,19.6,47.0,25.15,12.34
2018,11,12,16,45,101.5,18.0,0.85,18.8,25.5,17.69,0.0
2018,11,12,17,0,21.0,4.0,0.9,18.0,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,0.95,17.6,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,6,45,9.0,7.5,1.25,11.5,8.0,9.58,0.0
2018,11,13,7,0,18.0,15.0,1.2,11.6,16.0,22.54,0.0
2018,11,13,7,15,16.0,31.0,1.15,12.05,32.5,39.4,24.67
2018,11,13,7,30,14.0,47.0,1.1,12.5,49.0,56.21,41.05
2018,11,13,7,45,23.5,65.0,1.0,12.95,70.0,79.49,61.33
2018,11,13,8,0,33.0,83.0,0.9,13.4,91.0,102.98,81.54
2018,11,13,8,15,28.0,92.0,1.1,14.15,99.5,109.41,87.12
2018,11,13,8,30,23.0,101.0,1.3,14.9,108.0,115.9,92.46
2018,11,13,8,45,49.0,128.5,1.45,15.6,146.0,158.95,128.03
2018,11,13,9,0,75.0,156.0,1.6,16.3,184.0,202.76,163.5
2018,11,13,9,15,107.5,170.0,1.65,16.95,215.0,240.93,193.9
2018,11,13,9,30,140.0,184.0,1.7,17.6,246.0,274.41,220.11
2018,11,13,9,45,230.0,189.0,1.8,18.25,299.0,337.42,269.92
2018,11,13,10,0,320.0,194.0,1.9,18.9,352.0,396.2,315.35
2018,11,13,10,15,210.0,214.0,2.1,19.75,319.5,346.63,274.36
2018,11,13,10,30,100.0,234.0,2.3,20.6,287.0,295.76,232.43
2018,11,13,10,45,157.0,242.5,2.5,21.5,329.0,341.19,267.61
2018,11,13,11,0,214.0,251.0,2.7,22.4,371.0,381.39,297.86
2018,11,13,11,15,242.0,247.5,2.65,22.75,385.5,394.23,306.98
2018,11,13,11,30,270.0,244.0,2.6,23.1,400.0,402.16,312.42
2018,11,13,11,45,196.0,247.0,2.5,23.45,360.5,354.93,274.92
2018,11,13,12,0,122.0,250.0,2.4,23.8,321.0,311.99,240.85
2018,11,13,12,15,265.0,234.0,2.3,23.65,385.5,369.39,285.68
2018,11,13,12,30,408.0,218.0,2.2,23.5,450.0,419.37,323.14
2018,11,13,12,45,445.5,202.5,2.05,23.35,450.0,409.71,314.72
2018,11,13,13,0,483.0,187.0,1.9,23.2,450.0,396.97,303.85
2018,11,13,13,15,324.5,196.5,1.75,22.95,370.0,321.85,246.36
2018,11,13,13,30,166.0,206.0,1.6,22.7,290.0,257.01,197.19
2018,11,13,13,45,123.5,196.0,1.45,22.45,256.5,225.11,172.74
2018,11,13,14,0,81.0,186.0,1.3,22.2,223.0,197.99,152.1
2018,11,13,14,15,68.5,171.5,1.1,21.8,201.0,176.88,135.75
2018,11,13,14,30,56.0,157.0,0.9,21.4,179.0,156.77,120.16
2018,11,13,14,45,142.0,140.5,0.7,21.05,189.5,151.71,112.72
2018,11,13,15,0,228.0,124.0,0.5,20.7,200.0,138.07,97.91
2018,11,13,15,15,192.0,110.5,0.5,20.7,168.5,110.26,77.59
2018,11,13,15,30,156.0,97.0,0.5,20.7,137.0,89.15,63.83
2018,11,13,15,45,121.0,79.5,0.45,19.8,107.0,66.04,51.71
2018,11,13,16,0,86.0,62.0,0.4,18.9,77.0,52.32,39.59
2018,11,13,16,15,60.5,45.0,0.4,18.6,54.0,38.61,27.01
2018,11,13,16,30,35.0,28.0,0.4,18.3,31.0,24.57,11.46
2018,11,13,16,45,26.5,15.5,0.4,18.05,17.0,15.24,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.8,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,49.5,8.5,0.85,12.75,11.0,20.33,0.0
2018,11,14,7,0,99.0,17.0,0.8,12.9,22.0,54.17,0.0
2018,11,14,7,15,191.0,31.5,0.8,13.65,53.5,112.24,75.29
2018,11,14,7,30,283.0,46.0,0.8,14.4,85.0,166.88,126.06
2018,11,14,7,45,385.0,54.5,0.8,15.1,128.5,225.92,176.04
2018,11,14,8,0,487.0,63.0,0.8,15.8,172.0,290.79,229.73
2018,11,14,8,15,460.0,78.5,0.9,16.6,199.0,307.56,245.06
2018,11,14,8,30,433.0,94.0,1.0,17.4,226.0,323.45,258.71
2018,11,14,8,45,466.5,103.5,1.15,18.15,263.5,360.43,288.29
2018,11,14,9,0,500.0,113.0,1.3,18.9,301.0,397.55,317.09
2018,11,14,9,15,644.5,99.5,1.2,19.85,366.5,473.41,374.13
2018,11,14,9,30,789.0,86.0,1.1,20.8,432.0,548.03,427.91
2018,11,14,9,45,823.5,85.0,1.05,21.75,468.0,576.01,445.8
2018,11,14,10,0,858.0,84.0,1.0,22.7,504.0,602.03,462.12
2018,11,14,10,15,869.5,85.0,0.9,23.2,528.5,614.21,468.41
2018,11,14,10,30,881.0,86.0,0.8,23.7,553.0,623.59,472.55
2018,11,14,10,45,888.5,86.5,0.7,24.25,570.0,627.11,472.3
2018,11,14,11,0,896.0,87.0,0.6,24.8,587.0,626.29,468.95
2018,11,14,11,15,900.0,87.5,0.55,25.1,596.5,621.97,464.09
2018,11,14,11,30,904.0,88.0,0.5,25.4,606.0,614.64,457.06
2018,11,14,11,45,905.0,88.0,0.45,25.65,607.5,602.08,446.44
2018,11,14,12,0,906.0,88.0,0.4,25.9,609.0,586.62,433.71
2018,11,14,12,15,901.0,88.5,0.45,26.0,602.0,565.63,418.29
2018,11,14,12,30,896.0,89.0,0.5,26.1,595.0,541.51,400.35
2018,11,14,12,45,886.5,89.0,0.55,26.2,579.0,512.63,378.6
2018,11,14,13,0,877.0,89.0,0.6,26.3,563.0,481.76,354.86
2018,11,14,13,15,865.0,88.0,0.7,26.25,540.0,447.08,328.25
2018,11,14,13,30,853.0,87.0,0.8,26.2,517.0,410.97,299.69
2018,11,14,13,45,838.0,85.0,0.9,26.1,488.0,371.67,267.96
2018,11,14,14,0,823.0,83.0,1.0,26.0,459.0,331.62,234.76
2018,11,14,14,15,801.0,80.5,1.1,25.7,423.5,288.7,199.02
2018,11,14,14,30,779.0,78.0,1.2,25.4,388.0,246.11,163.15
2018,11,14,14,45,748.0,74.5,1.25,25.15,347.5,201.53,126.33
2018,11,14,15,0,717.0,71.0,1.3,24.9,307.0,155.69,90.03
2018,11,14,15,15,673.5,66.5,1.3,24.9,263.5,112.44,59.47
2018,11,14,15,30,630.0,62.0,1.3,24.9,220.0,72.6,37.45
2018,11,14,15,45,561.5,55.5,1.1,22.8,175.5,39.67,28.57
2018,11,14,16,0,493.0,49.0,0.9,20.7,131.0,36.77,25.99
2018,11,14,16,15,361.5,39.0,0.95,19.7,89.0,30.41,19.92
2018,11,14,16,30,230.0,29.0,1.0,18.7,47.0,22.76,9.56
2018,11,14,16,45,121.5,15.5,1.1,17.7,24.5,15.24,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.25,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,30.0,8.0,1.2,11.45,9.5,15.04,0.0
2018,11,15,7,0,60.0,16.0,1.2,11.6,19.0,32.29,0.0
2018,11,15,7,15,122.5,31.5,1.15,12.4,45.5,84.15,54.66
2018,11,15,7,30,185.0,47.0,1.1,13.2,72.0,132.82,100.51
2018,11,15,7,45,268.0,59.5,1.05,14.0,110.5,183.97,144.18
2018,11,15,8,0,351.0,72.0,1.0,14.8,149.0,240.35,191.4
2018,11,15,8,15,365.0,86.0,1.1,15.55,181.5,271.73,218.16
2018,11,15,8,30,379.0,100.0,1.2,16.3,214.0,302.8,243.84
2018,11,15,8,45,415.0,109.5,1.35,17.1,250.5,339.46,273.27
2018,11,15,9,0,451.0,119.0,1.5,17.9,287.0,376.54,302.27
2018,11,15,9,15,440.5,133.5,1.45,18.7,311.0,393.68,314.35
2018,11,15,9,30,430.0,148.0,1.4,19.5,335.0,408.81,324.51
2018,11,15,9,45,432.0,160.0,1.35,20.35,359.0,426.52,336.35
2018,11,15,10,0,434.0,172.0,1.3,21.2,383.0,442.64,346.64
2018,11,15,10,15,473.0,172.0,1.3,21.85,412.0,466.55,363.49
2018,11,15,10,30,512.0,172.0,1.3,22.5,441.0,489.23,379.06
2018,11,15,10,45,516.0,176.5,1.35,23.15,455.0,494.11,381.26
2018,11,15,11,0,520.0,181.0,1.4,23.8,469.0,497.15,382.17
2018,11,15,11,15,564.0,170.0,1.35,24.1,487.0,506.06,387.91
2018,11,15,11,30,608.0,159.0,1.3,24.4,505.0,514.33,392.89
2018,11,15,11,45,658.0,143.5,1.3,24.7,519.0,516.72,393.83
2018,11,15,12,0,708.0,128.0,1.3,25.0,533.0,515.62,392.02
2018,11,15,12,15,721.0,128.5,1.2,25.1,537.0,507.08,383.94
2018,11,15,12,30,734.0,129.0,1.1,25.2,541.0,495.79,373.67
2018,11,15,12,45,756.0,124.5,1.0,25.3,539.5,481.18,360.74
2018,11,15,13,0,778.0,120.0,0.9,25.4,538.0,463.33,345.03
2018,11,15,13,15,767.0,118.0,0.75,25.4,516.5,430.79,318.26
2018,11,15,13,30,756.0,116.0,0.6,25.4,495.0,397.04,290.24
2018,11,15,13,45,740.0,113.0,0.5,25.35,466.5,359.6,259.43
2018,11,15,14,0,724.0,110.0,0.4,25.3,438.0,321.75,227.85
2018,11,15,14,15,691.5,106.0,0.4,25.1,400.0,278.36,192.7
2018,11,15,14,30,659.0,102.0,0.4,24.9,362.0,236.42,158.53
2018,11,15,14,45,606.5,97.5,0.4,24.65,317.5,192.15,123.78
2018,11,15,15,0,554.0,93.0,0.4,24.4,273.0,151.78,93.43
2018,11,15,15,15,485.5,84.0,0.4,24.4,226.0,110.1,64.99
2018,11,15,15,30,417.0,75.0,0.4,24.4,179.0,74.04,44.48
2018,11,15,15,45,365.5,64.5,0.5,22.5,142.0,47.37,35.19
2018,11,15,16,0,314.0,54.0,0.6,20.6,105.0,40.61,29.25
2018,11,15,16,15,249.5,41.0,0.65,19.85,73.5,31.49,20.74
2018,11,15,16,30,185.0,28.0,0.7,19.1,42.0,21.97,8.37
2018,11,15,16,45,98.0,15.0,0.8,18.35,22.0,14.74,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.6,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.35,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,19.0,7.5,1.1,12.55,8.5,7.37,0.0
2018,11,16,7,0,38.0,15.0,1.1,12.5,17.0,25.11,0.0
2018,11,16,7,15,112.0,31.0,1.2,13.25,44.0,79.82,49.97
2018,11,16,7,30,186.0,47.0,1.3,14.0,71.0,132.7,99.75
2018,11,16,7,45,270.5,59.0,1.35,14.7,109.5,183.48,143.23
2018,11,16,8,0,355.0,71.0,1.4,15.4,148.0,239.65,190.55
2018,11,16,8,15,359.5,85.5,1.45,16.1,178.0,267.42,214.56
2018,11,16,8,30,364.0,100.0,1.5,16.8,208.0,294.31,236.99
2018,11,16,8,45,385.0,112.0,1.55,17.45,241.0,325.72,262.27
2018,11,16,9,0,406.0,124.0,1.6,18.1,274.0,356.86,286.61
2018,11,16,9,15,528.5,117.0,1.65,19.05,332.0,421.78,336.9
2018,11,16,9,30,651.0,110.0,1.7,20.0,390.0,492.61,390.08
2018,11,16,9,45,708.0,106.5,1.7,20.95,431.0,528.48,415.34
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,563.23,439.37
2018,11,16,10,15,778.5,105.0,1.65,22.5,496.5,576.7,447.39
2018,11,16,10,30,792.0,107.0,1.6,23.1,521.0,586.76,452.88
2018,11,16,10,45,801.5,108.5,1.55,23.7,538.5,592.41,454.99
2018,11,16,11,0,811.0,110.0,1.5,24.3,556.0,595.3,455.02
2018,11,16,11,15,815.5,110.5,1.45,24.75,565.5,591.45,450.41
2018,11,16,11,30,820.0,111.0,1.4,25.2,575.0,584.82,443.76
2018,11,16,11,45,821.0,111.0,1.4,25.65,576.5,572.95,433.6
2018,11,16,12,0,822.0,111.0,1.4,26.1,578.0,558.45,421.42
2018,11,16,12,15,817.5,111.0,1.35,26.25,571.0,538.48,405.36
2018,11,16,12,30,813.0,111.0,1.3,26.4,564.0,516.24,387.44
2018,11,16,12,45,804.0,111.0,1.3,26.55,549.5,489.72,366.37
2018,11,16,13,0,795.0,111.0,1.3,26.7,535.0,459.99,342.58
2018,11,16,13,15,785.0,108.5,1.25,26.65,513.5,427.03,316.03
2018,11,16,13,30,775.0,106.0,1.2,26.6,492.0,392.76,287.93
2018,11,16,13,45,759.5,103.0,1.2,26.55,463.5,355.01,256.88
2018,11,16,14,0,744.0,100.0,1.2,26.5,435.0,316.73,224.85
2018,11,16,14,15,722.0,96.5,1.15,26.25,401.0,275.98,190.74
2018,11,16,14,30,700.0,93.0,1.1,26.0,367.0,235.72,156.93
2018,11,16,14,45,669.5,88.0,1.1,25.7,328.0,193.31,122.36
2018,11,16,15,0,639.0,83.0,1.1,25.4,289.0,152.69,90.67
2018,11,16,15,15,593.5,76.5,1.1,25.4,247.0,111.46,62.07
2018,11,16,15,30,548.0,70.0,1.1,25.4,205.0,74.01,41.62
2018,11,16,15,45,480.5,61.0,0.8,23.25,162.0,45.08,33.1
2018,11,16,16,0,413.0,52.0,0.5,21.1,119.0,40.05,28.69
2018,11,16,16,15,312.5,40.0,0.55,20.25,81.0,31.79,20.88
2018,11,16,16,30,212.0,28.0,0.6,19.4,43.0,22.04,7.67
2018,11,16,16,45,112.5,15.0,0.65,18.6,22.5,14.74,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,6,45,22.0,7.0,0.8,10.8,8.0,0.0,0.0
2018,11,17,7,0,44.0,14.0,0.8,10.8,16.0,25.62,0.0
2018,11,17,7,15,148.0,29.5,0.9,11.4,46.5,93.79,57.52
2018,11,17,7,30,252.0,45.0,1.0,12.0,77.0,152.5,114.83
2018,11,17,7,45,338.5,56.0,1.1,12.6,117.5,204.86,160.41
2018,11,17,8,0,425.0,67.0,1.2,13.2,158.0,262.67,209.61
2018,11,17,8,15,389.5,83.0,1.3,13.8,180.5,276.63,223.21
2018,11,17,8,30,354.0,99.0,1.4,14.4,203.0,287.19,233.03
2018,11,17,8,45,421.5,106.0,1.5,15.0,247.0,335.83,272.7
2018,11,17,9,0,489.0,113.0,1.6,15.6,291.0,386.41,312.88
2018,11,17,9,15,584.5,109.0,1.65,16.45,343.0,444.06,357.46
2018,11,17,9,30,680.0,105.0,1.7,17.3,395.0,501.01,400.4
2018,11,17,9,45,750.0,96.0,1.75,18.15,437.5,538.44,427.72
2018,11,17,10,0,820.0,87.0,1.8,19.0,480.0,574.03,453.23
