Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,16,45,133.5,10.0,0.95,13.7,17.0,9.83,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.9,6.95,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.0,2.0,0.0,0.0
2018,12,8,7,15,173.5,13.5,0.9,7.7,23.5,56.06,0.0
2018,12,8,7,30,322.0,24.0,0.9,8.4,45.0,127.9,44.46
2018,12,8,7,45,297.5,36.5,0.95,9.05,67.5,149.49,108.21
2018,12,8,8,0,273.0,49.0,1.0,9.7,90.0,163.31,126.2
2018,12,8,8,15,328.0,60.5,1.05,10.35,125.0,204.12,162.13
2018,12,8,8,30,383.0,72.0,1.1,11.0,160.0,247.42,199.32
2018,12,8,8,45,511.0,71.5,1.2,11.65,211.5,313.18,253.64
2018,12,8,9,0,639.0,71.0,1.3,12.3,263.0,382.07,309.36
2018,12,8,9,15,733.5,65.5,1.3,13.1,312.0,431.41,348.22
2018,12,8,9,30,828.0,60.0,1.3,13.9,361.0,483.8,388.45
2018,12,8,9,45,846.0,61.5,1.35,14.75,392.0,505.3,404.2
2018,12,8,10,0,864.0,63.0,1.4,15.6,423.0,522.62,416.53
2018,12,8,10,15,876.0,65.0,1.4,16.0,448.5,537.03,426.66
2018,12,8,10,30,888.0,67.0,1.4,16.4,474.0,548.77,434.47
2018,12,8,10,45,895.5,68.0,1.4,16.8,492.0,554.22,437.37
2018,12,8,11,0,903.0,69.0,1.4,17.2,510.0,556.78,437.95
2018,12,8,11,15,906.5,70.5,1.35,17.35,521.0,554.78,435.07
2018,12,8,11,30,910.0,72.0,1.3,17.5,532.0,549.81,429.83
2018,12,8,11,45,909.5,72.0,1.25,17.7,534.5,538.3,419.52
2018,12,8,12,0,909.0,72.0,1.2,17.9,537.0,523.96,406.94
2018,12,8,12,15,904.5,72.0,1.15,17.95,531.5,504.96,390.88
2018,12,8,12,30,900.0,72.0,1.1,18.0,526.0,483.43,372.62
2018,12,8,12,45,892.5,72.0,1.05,18.1,513.5,458.18,351.14
2018,12,8,13,0,885.0,72.0,1.0,18.2,501.0,430.79,327.61
2018,12,8,13,15,875.0,71.5,0.95,18.15,481.5,400.0,301.21
2018,12,8,13,30,865.0,71.0,0.9,18.1,462.0,365.77,271.63
2018,12,8,13,45,843.0,71.0,0.85,18.05,434.0,328.37,239.27
2018,12,8,14,0,821.0,71.0,0.8,18.0,406.0,290.58,206.22
2018,12,8,14,15,785.0,71.0,0.7,17.8,371.0,249.38,170.79
2018,12,8,14,30,749.0,71.0,0.6,17.6,336.0,209.49,136.83
2018,12,8,14,45,736.5,65.0,0.5,17.45,302.5,169.26,102.76
2018,12,8,15,0,724.0,59.0,0.4,17.3,269.0,128.99,71.03
2018,12,8,15,15,678.5,55.0,0.4,17.3,228.5,88.6,45.03
2018,12,8,15,30,633.0,51.0,0.4,17.3,188.0,48.47,26.35
2018,12,8,15,45,560.5,45.5,0.25,16.35,147.0,32.86,23.24
2018,12,8,16,0,488.0,40.0,0.1,15.4,106.0,30.41,20.73
2018,12,8,16,15,326.0,30.5,0.15,15.05,67.5,24.03,13.62
2018,12,8,16,30,164.0,21.0,0.2,14.7,29.0,16.64,0.0
2018,12,8,16,45,82.0,10.5,0.3,14.35,14.5,10.32,0.0
2018,12,8,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,8.95,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,12,9,7,15,45.5,12.5,0.95,9.4,14.0,23.41,0.0
2018,12,9,7,30,72.0,22.0,0.9,9.8,26.0,50.15,11.21
2018,12,9,7,45,91.5,37.0,0.85,10.15,47.0,79.22,56.1
2018,12,9,8,0,111.0,52.0,0.8,10.5,68.0,104.58,80.15
2018,12,9,8,15,123.0,68.0,0.95,10.9,91.5,124.25,98.16
2018,12,9,8,30,135.0,84.0,1.1,11.3,115.0,149.01,119.96
2018,12,9,8,45,192.5,97.5,1.25,11.75,150.5,195.78,159.38
2018,12,9,9,0,250.0,111.0,1.4,12.2,186.0,239.71,195.95
2018,12,9,9,15,254.0,125.0,1.4,12.55,209.0,260.39,212.92
2018,12,9,9,30,258.0,139.0,1.4,12.9,232.0,280.31,228.93
2018,12,9,9,45,207.0,153.0,1.45,13.25,232.0,271.46,221.22
2018,12,9,10,0,156.0,167.0,1.5,13.6,232.0,255.75,207.87
2018,12,9,10,15,304.0,161.0,1.5,14.35,296.5,331.38,268.75
2018,12,9,10,30,452.0,155.0,1.5,15.1,361.0,408.18,328.32
2018,12,9,10,45,477.0,157.0,1.5,15.8,382.0,422.4,337.7
2018,12,9,11,0,502.0,159.0,1.5,16.5,403.0,435.02,346.04
2018,12,9,11,15,424.5,180.5,1.5,17.1,390.0,411.47,326.01
2018,12,9,11,30,347.0,202.0,1.5,17.7,377.0,384.27,303.48
2018,12,9,11,45,418.5,186.0,1.5,18.25,398.5,401.29,315.88
2018,12,9,12,0,490.0,170.0,1.5,18.8,420.0,412.57,323.24
2018,12,9,12,15,545.0,154.0,1.5,18.7,430.0,412.42,322.34
2018,12,9,12,30,600.0,138.0,1.5,18.6,440.0,410.03,319.34
2018,12,9,12,45,566.0,144.0,1.5,18.55,423.5,384.01,298.04
2018,12,9,13,0,532.0,150.0,1.5,18.5,407.0,359.17,277.59
2018,12,9,13,15,493.0,152.0,1.45,18.15,383.0,328.99,253.12
2018,12,9,13,30,454.0,154.0,1.4,17.8,359.0,299.82,229.3
2018,12,9,13,45,379.5,154.5,1.3,17.45,319.0,259.6,197.42
2018,12,9,14,0,305.0,155.0,1.2,17.1,279.0,225.02,170.38
2018,12,9,14,15,356.0,136.0,1.1,16.65,270.0,204.75,151.18
2018,12,9,14,30,407.0,117.0,1.0,16.2,261.0,181.45,128.92
2018,12,9,14,45,327.5,111.5,0.9,15.8,219.5,145.17,101.62
2018,12,9,15,0,248.0,106.0,0.8,15.4,178.0,117.9,82.9
2018,12,9,15,15,186.5,93.5,0.8,15.4,143.0,89.98,63.74
2018,12,9,15,30,125.0,81.0,0.8,15.4,108.0,70.65,52.14
2018,12,9,15,45,138.0,64.5,0.8,14.5,88.5,51.5,39.73
2018,12,9,16,0,151.0,48.0,0.8,13.6,69.0,39.05,28.3
2018,12,9,16,15,110.0,33.5,0.8,13.35,46.0,27.7,16.65
2018,12,9,16,30,69.0,19.0,0.8,13.1,23.0,16.03,0.0
2018,12,9,16,45,34.5,9.5,0.85,12.85,11.5,9.34,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,6,45,7.5,1.5,1.15,8.5,1.0,0.0,0.0
2018,12,10,7,0,15.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,12,10,7,15,66.0,12.5,1.3,8.75,15.5,28.28,0.0
2018,12,10,7,30,117.0,22.0,1.4,9.0,29.0,66.44,10.96
2018,12,10,7,45,166.0,36.0,1.45,9.25,55.0,106.95,76.25
2018,12,10,8,0,215.0,50.0,1.5,9.5,81.0,143.55,110.83
2018,12,10,8,15,252.5,63.5,1.55,9.9,111.5,178.0,141.72
2018,12,10,8,30,290.0,77.0,1.6,10.3,142.0,214.04,173.33
2018,12,10,8,45,313.0,90.0,1.65,10.65,172.0,244.43,199.78
2018,12,10,9,0,336.0,103.0,1.7,11.0,202.0,274.94,225.68
2018,12,10,9,15,362.0,113.5,1.8,11.55,232.5,304.01,249.72
2018,12,10,9,30,388.0,124.0,1.9,12.1,263.0,332.84,273.05
2018,12,10,9,45,402.5,133.5,2.0,12.6,289.0,354.28,290.02
2018,12,10,10,0,417.0,143.0,2.1,13.1,315.0,374.67,305.85
2018,12,10,10,15,443.0,148.0,2.2,13.6,340.5,395.18,321.61
2018,12,10,10,30,469.0,153.0,2.3,14.1,366.0,414.52,336.18
2018,12,10,10,45,519.5,147.5,2.35,14.6,392.0,434.61,351.29
2018,12,10,11,0,570.0,142.0,2.4,15.1,418.0,453.08,364.85
2018,12,10,11,15,536.0,154.0,2.45,15.4,418.0,442.88,355.65
2018,12,10,11,30,502.0,166.0,2.5,15.7,418.0,431.11,345.33
2018,12,10,11,45,552.5,154.5,2.5,16.0,434.0,437.57,349.53
2018,12,10,12,0,603.0,143.0,2.5,16.3,450.0,442.74,352.28
2018,12,10,12,15,597.0,143.5,2.5,16.3,445.0,427.89,339.55
2018,12,10,12,30,591.0,144.0,2.5,16.3,440.0,411.47,325.47
2018,12,10,12,45,635.5,128.0,2.5,16.35,440.0,399.37,314.31
2018,12,10,13,0,680.0,112.0,2.5,16.4,440.0,383.49,299.55
2018,12,10,13,15,693.0,105.0,2.5,16.3,428.0,360.35,278.84
2018,12,10,13,30,706.0,98.0,2.5,16.2,416.0,334.77,255.6
2018,12,10,13,45,611.0,109.5,2.45,16.05,373.5,290.59,219.25
2018,12,10,14,0,516.0,121.0,2.4,15.9,331.0,250.89,186.98
2018,12,10,14,15,633.5,93.0,2.4,15.65,330.5,231.83,165.09
2018,12,10,14,30,751.0,65.0,2.4,15.4,330.0,204.47,135.24
2018,12,10,14,45,721.5,62.0,2.35,15.15,294.5,164.47,101.28
2018,12,10,15,0,692.0,59.0,2.3,14.9,259.0,125.88,70.94
2018,12,10,15,15,647.5,55.0,2.3,14.9,220.0,87.06,45.32
2018,12,10,15,30,603.0,51.0,2.3,14.9,181.0,48.45,26.72
2018,12,10,15,45,536.5,44.5,1.8,13.75,141.5,31.94,22.64
2018,12,10,16,0,470.0,38.0,1.3,12.6,102.0,28.48,19.24
2018,12,10,16,15,316.0,29.5,1.25,11.95,65.5,23.0,12.99
2018,12,10,16,30,162.0,21.0,1.2,11.3,29.0,16.62,0.0
2018,12,10,16,45,81.0,10.5,1.1,10.7,14.5,10.32,0.0
2018,12,10,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,11,7,15,150.0,11.5,0.95,7.75,20.0,47.37,0.0
2018,12,11,7,30,300.0,23.0,0.9,8.1,40.0,116.99,11.86
2018,12,11,7,45,428.0,30.5,0.85,8.45,78.5,182.05,128.35
2018,12,11,8,0,556.0,38.0,0.8,8.8,117.0,244.28,185.99
2018,12,11,8,15,623.5,43.0,0.85,9.4,159.0,292.2,228.92
2018,12,11,8,30,691.0,48.0,0.9,10.0,201.0,342.25,272.26
2018,12,11,8,45,734.5,51.0,0.95,10.55,242.0,381.51,306.06
2018,12,11,9,0,778.0,54.0,1.0,11.1,283.0,420.75,338.72
2018,12,11,9,15,804.5,56.5,1.3,12.0,319.5,450.99,364.1
2018,12,11,9,30,831.0,59.0,1.6,12.9,356.0,479.79,387.54
2018,12,11,9,45,847.0,61.5,1.9,13.75,387.0,501.56,404.92
2018,12,11,10,0,863.0,64.0,2.2,14.6,418.0,519.11,418.54
2018,12,11,10,15,876.0,65.5,2.3,15.0,443.5,533.66,429.42
2018,12,11,10,30,889.0,67.0,2.4,15.4,469.0,545.57,437.98
2018,12,11,10,45,898.0,68.0,2.55,15.75,488.0,552.05,442.4
2018,12,11,11,0,907.0,69.0,2.7,16.1,507.0,555.64,444.4
2018,12,11,11,15,912.0,69.0,2.75,16.3,518.0,553.1,441.48
2018,12,11,11,30,917.0,69.0,2.8,16.5,529.0,547.59,436.11
2018,12,11,11,45,918.5,69.5,2.9,16.7,533.0,537.83,427.42
2018,12,11,12,0,920.0,70.0,3.0,16.9,537.0,525.17,416.23
2018,12,11,12,15,918.0,69.5,3.05,16.95,532.5,506.97,400.61
2018,12,11,12,30,916.0,69.0,3.1,17.0,528.0,486.12,382.58
2018,12,11,12,45,911.0,68.5,3.15,17.05,516.0,461.41,361.12
2018,12,11,13,0,906.0,68.0,3.2,17.1,504.0,434.39,337.34
2018,12,11,13,15,897.0,67.0,3.15,17.05,485.0,403.21,309.77
2018,12,11,13,30,888.0,66.0,3.1,17.0,466.0,370.26,280.22
2018,12,11,13,45,874.5,65.0,3.05,16.95,440.0,334.31,247.82
2018,12,11,14,0,861.0,64.0,3.0,16.9,414.0,295.01,212.31
2018,12,11,14,15,841.5,62.0,2.9,16.65,382.0,254.57,175.96
2018,12,11,14,30,822.0,60.0,2.8,16.4,350.0,214.0,139.82
2018,12,11,14,45,793.5,57.0,2.7,16.15,312.5,171.25,103.45
2018,12,11,15,0,765.0,54.0,2.6,15.9,275.0,129.68,70.7
2018,12,11,15,15,722.0,50.5,2.6,15.9,234.5,88.15,43.34
2018,12,11,15,30,679.0,47.0,2.6,15.9,194.0,49.71,26.35
2018,12,11,15,45,611.5,41.5,1.9,14.2,152.0,32.08,22.72
2018,12,11,16,0,544.0,36.0,1.2,12.5,110.0,29.15,19.84
2018,12,11,16,15,417.0,28.5,1.2,11.9,73.0,22.03,12.24
2018,12,11,16,30,290.0,21.0,1.2,11.3,36.0,17.29,0.0
2018,12,11,16,45,145.0,10.5,1.15,10.75,18.0,10.32,0.0
2018,12,11,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,7,15,32.5,10.0,1.15,10.8,12.0,17.58,0.0
2018,12,12,7,30,65.0,20.0,1.3,11.3,24.0,44.71,0.0
2018,12,12,7,45,201.0,33.5,1.4,11.8,59.0,114.16,79.06
2018,12,12,8,0,337.0,47.0,1.5,12.3,94.0,180.88,137.31
2018,12,12,8,15,408.5,54.0,1.75,12.65,130.0,225.38,176.59
2018,12,12,8,30,480.0,61.0,2.0,13.0,166.0,272.81,217.75
2018,12,12,8,45,499.0,71.0,2.25,13.4,199.0,303.49,244.99
2018,12,12,9,0,518.0,81.0,2.5,13.8,232.0,333.58,270.97
2018,12,12,9,15,550.5,86.5,2.6,14.15,265.5,364.44,296.74
2018,12,12,9,30,583.0,92.0,2.7,14.5,299.0,394.75,321.45
2018,12,12,9,45,671.5,86.0,2.8,14.85,344.5,439.99,357.66
2018,12,12,10,0,760.0,80.0,2.9,15.2,390.0,484.24,392.42
2018,12,12,10,15,797.5,77.5,2.95,15.65,420.5,506.31,409.0
2018,12,12,10,30,835.0,75.0,3.0,16.1,451.0,526.27,423.69
2018,12,12,10,45,825.5,79.5,3.1,16.55,464.0,526.36,422.74
2018,12,12,11,0,816.0,84.0,3.2,17.0,477.0,523.69,419.57
2018,12,12,11,15,836.5,81.5,3.2,17.25,492.5,526.77,420.9
2018,12,12,11,30,857.0,79.0,3.2,17.5,508.0,526.94,419.73
2018,12,12,11,45,888.0,72.5,3.15,17.75,519.5,524.91,416.6
2018,12,12,12,0,919.0,66.0,3.1,18.0,531.0,520.08,411.01
2018,12,12,12,15,913.5,67.0,3.1,18.05,526.5,501.9,395.27
2018,12,12,12,30,908.0,68.0,3.1,18.1,522.0,481.17,377.28
2018,12,12,12,45,898.0,69.5,3.1,18.15,510.0,456.57,355.91
2018,12,12,13,0,888.0,71.0,3.1,18.2,498.0,429.89,332.48
2018,12,12,13,15,879.0,70.0,3.1,18.1,479.0,399.28,305.66
2018,12,12,13,30,870.0,69.0,3.1,18.0,460.0,366.93,276.89
2018,12,12,13,45,856.0,67.5,3.05,17.85,434.0,329.01,243.25
2018,12,12,14,0,842.0,66.0,3.0,17.7,408.0,291.87,209.74
2018,12,12,14,15,822.0,64.0,2.85,17.4,376.5,252.08,174.14
2018,12,12,14,30,802.0,62.0,2.7,17.1,345.0,212.25,138.81
2018,12,12,14,45,773.0,59.0,2.6,16.8,308.0,170.3,103.28
2018,12,12,15,0,744.0,56.0,2.5,16.5,271.0,129.6,71.33
2018,12,12,15,15,700.0,52.5,2.5,16.5,231.0,88.98,44.58
2018,12,12,15,30,656.0,49.0,2.5,16.5,191.0,51.59,27.93
2018,12,12,15,45,585.5,43.5,1.8,14.8,149.5,34.02,24.36
2018,12,12,16,0,515.0,38.0,1.1,13.1,108.0,28.46,19.19
2018,12,12,16,15,382.0,29.5,1.1,12.5,71.0,22.97,13.0
2018,12,12,16,30,249.0,21.0,1.1,11.9,34.0,17.24,0.0
2018,12,12,16,45,124.5,10.5,1.1,11.35,17.0,10.32,0.0
2018,12,12,17,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,13,7,15,132.5,11.0,1.35,6.9,18.0,42.18,0.0
2018,12,13,7,30,265.0,22.0,1.5,7.8,36.0,104.36,0.0
2018,12,13,7,45,392.5,29.0,1.6,8.7,72.0,167.93,116.25
2018,12,13,8,0,520.0,36.0,1.7,9.6,108.0,227.86,173.12
2018,12,13,8,15,589.0,41.5,1.85,10.3,149.0,275.44,216.18
2018,12,13,8,30,658.0,47.0,2.0,11.0,190.0,325.44,260.03
2018,12,13,8,45,702.5,50.5,2.15,11.65,230.0,364.76,294.47
2018,12,13,9,0,747.0,54.0,2.3,12.3,270.0,404.23,327.98
2018,12,13,9,15,776.0,56.5,2.3,13.0,306.5,435.05,353.3
2018,12,13,9,30,805.0,59.0,2.3,13.7,343.0,464.62,376.79
2018,12,13,9,45,825.0,60.5,2.3,14.35,374.5,487.01,394.03
2018,12,13,10,0,845.0,62.0,2.3,15.0,406.0,505.38,407.67
2018,12,13,10,15,857.0,64.0,2.35,15.65,431.0,519.96,418.06
2018,12,13,10,30,869.0,66.0,2.4,16.3,456.0,531.95,426.14
2018,12,13,10,45,877.0,67.0,2.45,16.95,474.5,538.03,429.46
2018,12,13,11,0,885.0,68.0,2.5,17.6,493.0,541.3,430.44
2018,12,13,11,15,889.5,68.5,2.5,17.95,504.0,539.31,427.58
2018,12,13,11,30,894.0,69.0,2.5,18.3,515.0,534.42,422.35
2018,12,13,11,45,895.5,69.5,2.5,18.65,519.0,525.11,413.58
2018,12,13,12,0,897.0,70.0,2.5,19.0,523.0,512.96,402.45
2018,12,13,12,15,892.5,70.5,2.5,19.2,518.5,495.18,387.03
2018,12,13,12,30,888.0,71.0,2.5,19.4,514.0,474.87,369.38
2018,12,13,12,45,878.0,71.5,2.5,19.6,501.5,449.81,347.76
2018,12,13,13,0,868.0,72.0,2.5,19.8,489.0,422.74,324.17
2018,12,13,13,15,858.0,71.0,2.45,19.85,470.0,390.92,296.56
2018,12,13,13,30,848.0,70.0,2.4,19.9,451.0,358.7,268.09
2018,12,13,13,45,833.0,69.0,2.4,19.95,425.5,323.5,236.93
2018,12,13,14,0,818.0,68.0,2.4,20.0,400.0,287.44,204.68
2018,12,13,14,15,797.0,65.5,2.15,19.7,368.5,247.9,169.77
2018,12,13,14,30,776.0,63.0,1.9,19.4,337.0,208.45,135.25
2018,12,13,14,45,745.5,60.5,1.7,19.15,301.0,167.86,101.31
2018,12,13,15,0,715.0,58.0,1.5,18.9,265.0,128.68,70.96
2018,12,13,15,15,670.0,54.5,1.5,18.9,225.5,89.32,45.3
2018,12,13,15,30,625.0,51.0,1.5,18.9,186.0,50.19,26.65
2018,12,13,15,45,556.5,44.5,1.3,17.15,145.5,31.89,22.27
2018,12,13,16,0,488.0,38.0,1.1,15.4,105.0,28.42,18.96
2018,12,13,16,15,366.5,29.5,1.15,14.9,69.5,22.93,12.85
2018,12,13,16,30,245.0,21.0,1.2,14.4,34.0,17.2,0.0
2018,12,13,16,45,122.5,10.5,1.25,13.95,17.0,10.32,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,6.5,6.5,2.8,12.7,7.0,7.92,0.0
2018,12,14,7,30,13.0,13.0,2.9,12.9,14.0,16.15,0.0
2018,12,14,7,45,10.0,26.0,3.0,13.15,27.0,30.27,17.37
2018,12,14,8,0,7.0,39.0,3.1,13.4,40.0,41.25,28.44
2018,12,14,8,15,15.5,52.0,3.2,13.65,55.0,59.95,44.7
2018,12,14,8,30,24.0,65.0,3.3,13.9,70.0,76.98,59.49
2018,12,14,8,45,14.5,57.0,3.45,14.1,60.0,63.34,48.32
2018,12,14,9,0,5.0,49.0,3.6,14.3,50.0,49.57,36.73
2018,12,14,9,15,5.0,61.0,3.65,14.5,62.5,61.29,46.68
2018,12,14,9,30,5.0,73.0,3.7,14.7,75.0,73.16,56.65
2018,12,14,9,45,16.5,96.5,3.8,14.85,103.0,102.5,81.32
2018,12,14,10,0,28.0,120.0,3.9,15.0,131.0,134.92,108.31
2018,12,14,10,15,92.0,139.0,3.95,15.1,179.5,191.59,155.6
2018,12,14,10,30,156.0,158.0,4.0,15.2,228.0,244.44,199.07
2018,12,14,10,45,166.5,169.5,4.1,15.3,247.0,260.95,212.14
2018,12,14,11,0,177.0,181.0,4.2,15.4,266.0,276.75,224.63
2018,12,14,11,15,275.5,187.5,4.15,15.4,323.0,335.74,272.33
2018,12,14,11,30,374.0,194.0,4.1,15.4,380.0,389.01,314.46
2018,12,14,11,45,277.0,205.5,4.1,15.45,344.0,345.7,278.75
2018,12,14,12,0,180.0,217.0,4.1,15.5,308.0,301.72,242.77
2018,12,14,12,15,172.5,219.0,4.05,15.55,305.5,295.35,237.29
2018,12,14,12,30,165.0,221.0,4.0,15.6,303.0,288.65,231.45
2018,12,14,12,45,179.5,214.5,3.95,15.6,302.0,283.14,226.59
2018,12,14,13,0,194.0,208.0,3.9,15.6,301.0,276.5,220.64
2018,12,14,13,15,223.5,195.0,3.8,15.65,298.5,268.29,213.01
2018,12,14,13,30,253.0,182.0,3.7,15.7,296.0,257.14,202.62
2018,12,14,13,45,273.0,159.5,3.55,15.7,276.0,232.5,181.1
2018,12,14,14,0,293.0,137.0,3.4,15.7,256.0,206.23,157.82
2018,12,14,14,15,307.5,133.5,3.1,15.6,250.0,193.65,145.52
2018,12,14,14,30,322.0,130.0,2.8,15.5,244.0,179.2,131.62
2018,12,14,14,45,379.0,106.5,2.45,15.4,226.5,149.84,103.91
2018,12,14,15,0,436.0,83.0,2.1,15.3,209.0,117.63,74.83
2018,12,14,15,15,318.5,73.0,2.1,15.3,158.0,79.65,50.34
2018,12,14,15,30,201.0,63.0,2.1,15.3,107.0,56.04,38.49
2018,12,14,15,45,191.0,49.5,1.5,14.55,84.0,36.45,26.54
2018,12,14,16,0,181.0,36.0,0.9,13.8,61.0,26.89,17.79
2018,12,14,16,15,192.0,28.5,0.9,13.4,46.5,21.83,12.13
2018,12,14,16,30,203.0,21.0,0.9,13.0,32.0,17.14,0.0
2018,12,14,16,45,101.5,10.5,0.9,12.65,16.0,10.32,0.0
2018,12,14,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,15,7,15,61.0,9.5,1.5,9.45,12.5,23.57,0.0
2018,12,15,7,30,122.0,19.0,1.6,9.7,25.0,61.39,0.0
2018,12,15,7,45,141.0,33.5,1.65,10.0,47.0,95.52,64.28
2018,12,15,8,0,160.0,48.0,1.7,10.3,69.0,115.71,87.65
2018,12,15,8,15,253.0,59.0,1.7,10.7,106.5,170.97,134.8
2018,12,15,8,30,346.0,70.0,1.7,11.1,144.0,225.9,181.48
2018,12,15,8,45,507.5,66.0,1.7,11.45,198.5,299.3,242.43
2018,12,15,9,0,669.0,62.0,1.7,11.8,253.0,377.74,306.45
2018,12,15,9,15,523.5,91.0,1.65,12.4,252.5,354.19,288.24
2018,12,15,9,30,378.0,120.0,1.6,13.0,252.0,321.03,261.65
2018,12,15,9,45,416.0,126.5,1.6,13.65,284.0,350.95,285.46
2018,12,15,10,0,454.0,133.0,1.6,14.3,316.0,380.49,308.14
2018,12,15,10,15,469.0,139.5,1.6,14.95,339.0,397.33,320.35
2018,12,15,10,30,484.0,146.0,1.6,15.6,362.0,412.76,331.25
2018,12,15,10,45,595.0,126.5,1.6,16.3,403.0,452.5,361.26
2018,12,15,11,0,706.0,107.0,1.6,17.0,444.0,488.44,387.53
2018,12,15,11,15,798.0,88.5,1.55,17.4,478.0,512.36,404.32
2018,12,15,11,30,890.0,70.0,1.5,17.8,512.0,532.52,417.84
2018,12,15,11,45,864.5,76.0,1.4,18.2,508.5,515.85,402.87
2018,12,15,12,0,839.0,82.0,1.3,18.6,505.0,496.34,385.94
2018,12,15,12,15,724.0,108.5,1.2,18.75,471.5,452.49,350.99
2018,12,15,12,30,609.0,135.0,1.1,18.9,438.0,410.33,317.48
2018,12,15,12,45,578.0,140.0,1.0,19.1,422.5,386.03,297.28
2018,12,15,13,0,547.0,145.0,0.9,19.3,407.0,360.42,275.85
2018,12,15,13,15,571.0,131.5,0.9,19.3,396.0,340.21,258.41
2018,12,15,13,30,595.0,118.0,0.9,19.3,385.0,316.14,237.33
2018,12,15,13,45,565.0,116.0,0.9,19.3,358.0,283.31,209.91
2018,12,15,14,0,535.0,114.0,0.9,19.3,331.0,251.32,183.0
2018,12,15,14,15,618.5,90.5,0.85,19.1,323.0,227.4,158.81
2018,12,15,14,30,702.0,67.0,0.8,18.9,315.0,198.54,129.8
2018,12,15,14,45,660.0,66.5,0.8,18.7,280.0,158.71,97.36
2018,12,15,15,0,618.0,66.0,0.8,18.5,245.0,123.45,70.66
2018,12,15,15,15,578.0,61.0,0.8,18.5,209.0,87.13,46.48
2018,12,15,15,30,538.0,56.0,0.8,18.5,173.0,53.76,30.42
2018,12,15,15,45,490.5,47.5,0.75,17.25,136.5,34.47,24.53
2018,12,15,16,0,443.0,39.0,0.7,16.0,100.0,29.25,19.66
2018,12,15,16,15,332.5,30.5,0.75,15.5,67.0,23.8,13.64
2018,12,15,16,30,222.0,22.0,0.8,15.0,34.0,18.14,0.0
2018,12,15,16,45,111.0,11.0,0.85,14.55,17.0,10.81,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,7,15,39.0,8.5,1.4,10.35,10.5,17.39,0.0
2018,12,16,7,30,78.0,17.0,1.7,11.0,21.0,46.64,0.0
2018,12,16,7,45,115.5,32.0,2.0,11.65,44.0,79.99,52.06
2018,12,16,8,0,153.0,47.0,2.3,12.3,67.0,111.96,83.95
2018,12,16,8,15,186.0,62.0,2.45,12.8,95.0,144.25,112.69
2018,12,16,8,30,219.0,77.0,2.6,13.3,123.0,177.97,142.12
2018,12,16,8,45,277.0,87.5,2.75,13.75,158.0,218.01,176.24
2018,12,16,9,0,335.0,98.0,2.9,14.2,193.0,266.04,216.41
2018,12,16,9,15,298.5,113.5,3.0,14.8,206.5,265.91,216.7
2018,12,16,9,30,262.0,129.0,3.1,15.4,220.0,269.01,219.13
2018,12,16,9,45,164.5,142.0,3.25,15.95,201.0,231.87,188.24
2018,12,16,10,0,67.0,155.0,3.4,16.5,182.0,192.06,154.68
2018,12,16,10,15,68.5,168.0,3.45,16.85,197.0,205.87,165.63
2018,12,16,10,30,70.0,181.0,3.5,17.2,212.0,219.37,176.11
2018,12,16,10,45,44.0,160.0,3.5,17.55,180.0,182.87,145.9
2018,12,16,11,0,18.0,139.0,3.5,17.9,148.0,144.91,114.48
2018,12,16,11,15,9.5,119.5,3.5,18.1,124.0,120.95,94.69
2018,12,16,11,30,1.0,100.0,3.5,18.3,100.0,97.34,75.15
2018,12,16,11,45,0.5,98.5,3.45,18.45,98.5,95.58,73.65
2018,12,16,12,0,0.0,97.0,3.4,18.6,97.0,93.85,72.16
2018,12,16,12,15,1.0,104.0,3.25,18.5,104.5,101.05,78.11
2018,12,16,12,30,2.0,111.0,3.1,18.4,112.0,108.16,83.98
2018,12,16,12,45,37.0,149.5,2.95,18.35,167.0,160.04,126.21
2018,12,16,13,0,72.0,188.0,2.8,18.3,222.0,208.68,164.99
2018,12,16,13,15,47.5,169.5,2.75,18.15,191.5,179.19,141.34
2018,12,16,13,30,23.0,151.0,2.7,18.0,161.0,152.1,119.82
2018,12,16,13,45,17.5,133.0,2.65,17.85,140.5,132.43,104.02
2018,12,16,14,0,12.0,115.0,2.6,17.7,120.0,113.22,88.51
2018,12,16,14,15,12.5,87.5,2.45,17.45,92.5,87.11,67.04
2018,12,16,14,30,13.0,60.0,2.3,17.2,65.0,60.28,44.71
2018,12,16,14,45,15.5,56.0,2.2,16.95,61.0,56.24,41.27
2018,12,16,15,0,18.0,52.0,2.1,16.7,57.0,51.95,37.59
2018,12,16,15,15,9.0,32.0,2.1,16.7,34.5,31.77,20.97
2018,12,16,15,30,0.0,12.0,2.1,16.7,12.0,11.57,4.13
2018,12,16,15,45,0.0,9.5,2.0,15.95,9.5,9.16,2.42
2018,12,16,16,0,0.0,7.0,1.9,15.2,7.0,6.74,0.2
2018,12,16,16,15,0.0,5.5,1.95,15.05,5.5,5.3,0.0
2018,12,16,16,30,0.0,4.0,2.0,14.9,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,2.1,14.75,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,7,15,105.5,10.0,1.45,11.15,15.0,34.12,0.0
2018,12,17,7,30,211.0,20.0,1.7,11.4,30.0,84.71,0.0
2018,12,17,7,45,328.5,29.0,1.9,11.65,63.0,146.06,95.09
2018,12,17,8,0,446.0,38.0,2.1,11.9,96.0,205.08,153.56
2018,12,17,8,15,523.0,44.5,2.15,12.1,136.5,253.49,197.18
2018,12,17,8,30,600.0,51.0,2.2,12.3,177.0,305.23,242.47
2018,12,17,8,45,665.0,53.5,2.2,12.5,219.5,348.17,279.9
2018,12,17,9,0,730.0,56.0,2.2,12.7,262.0,394.8,319.3
2018,12,17,9,15,756.0,59.5,2.2,13.0,298.0,425.12,344.78
2018,12,17,9,30,782.0,63.0,2.2,13.3,334.0,454.14,368.48
2018,12,17,9,45,797.5,66.5,2.2,13.6,365.0,476.37,386.17
2018,12,17,10,0,813.0,70.0,2.2,13.9,396.0,496.47,401.71
2018,12,17,10,15,830.0,71.0,2.2,14.25,422.0,512.34,413.52
2018,12,17,10,30,847.0,72.0,2.2,14.6,448.0,525.78,423.12
2018,12,17,10,45,859.0,72.5,2.2,15.0,467.5,533.44,427.96
2018,12,17,11,0,871.0,73.0,2.2,15.4,487.0,537.15,429.6
2018,12,17,11,15,858.5,77.5,2.15,15.55,494.0,531.82,424.24
2018,12,17,11,30,846.0,82.0,2.1,15.7,501.0,522.59,415.83
2018,12,17,11,45,866.0,78.5,2.1,15.85,510.5,518.92,411.8
2018,12,17,12,0,886.0,75.0,2.1,16.0,520.0,512.05,405.0
2018,12,17,12,15,881.5,75.0,2.1,16.0,515.5,494.27,389.81
2018,12,17,12,30,877.0,75.0,2.1,16.0,511.0,474.0,372.43
2018,12,17,12,45,870.0,75.0,2.1,15.95,499.5,449.46,351.45
2018,12,17,13,0,863.0,75.0,2.1,15.9,488.0,423.34,328.74
2018,12,17,13,15,775.5,88.0,2.15,15.95,449.0,377.55,291.13
2018,12,17,13,30,688.0,101.0,2.2,16.0,410.0,332.88,254.36
2018,12,17,13,45,588.0,113.5,2.2,16.0,367.0,288.93,218.48
2018,12,17,14,0,488.0,126.0,2.2,16.0,324.0,249.5,186.67
2018,12,17,14,15,428.0,123.0,2.15,15.9,287.0,212.08,155.98
2018,12,17,14,30,368.0,120.0,2.1,15.8,250.0,178.41,128.88
2018,12,17,14,45,246.0,114.5,2.05,15.7,197.5,139.36,100.81
2018,12,17,15,0,124.0,109.0,2.0,15.6,145.0,110.48,82.17
2018,12,17,15,15,66.5,89.0,2.0,15.6,108.0,85.16,63.88
2018,12,17,15,30,9.0,69.0,2.0,15.6,71.0,64.56,48.67
2018,12,17,15,45,11.0,54.5,1.45,14.4,56.5,51.03,39.38
2018,12,17,16,0,13.0,40.0,0.9,13.2,42.0,37.04,26.7
2018,12,17,16,15,19.0,28.0,0.95,12.75,29.5,26.25,15.97
2018,12,17,16,30,25.0,16.0,1.0,12.3,17.0,14.59,0.0
2018,12,17,16,45,12.5,8.0,1.05,11.9,8.5,7.86,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
