Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,12,18,7,15,25.5,7.5,0.25,8.8,8.5,13.21,0.0
2018,12,18,7,30,51.0,15.0,0.3,9.2,17.0,33.09,0.0
2018,12,18,7,45,135.5,30.0,0.35,9.55,45.0,88.87,57.06
2018,12,18,8,0,220.0,45.0,0.4,9.9,73.0,137.0,103.13
2018,12,18,8,15,363.5,50.5,0.45,10.4,117.5,201.37,156.84
2018,12,18,8,30,507.0,56.0,0.5,10.9,162.0,273.58,216.39
2018,12,18,8,45,633.0,53.0,0.5,11.4,212.5,333.45,265.36
2018,12,18,9,0,759.0,50.0,0.5,11.9,263.0,400.12,318.55
2018,12,18,9,15,787.5,52.5,0.75,12.8,300.0,431.11,344.32
2018,12,18,9,30,816.0,55.0,1.0,13.7,337.0,460.85,368.58
2018,12,18,9,45,835.5,56.5,1.25,14.55,368.5,481.35,385.17
2018,12,18,10,0,855.0,58.0,1.5,15.4,400.0,502.02,401.28
2018,12,18,10,15,869.0,59.5,1.6,15.85,426.0,517.58,412.94
2018,12,18,10,30,883.0,61.0,1.7,16.3,452.0,530.59,422.35
2018,12,18,10,45,887.5,62.5,1.85,16.8,470.0,535.89,425.8
2018,12,18,11,0,892.0,64.0,2.0,17.3,488.0,538.33,426.88
2018,12,18,11,15,902.0,63.5,2.1,17.5,501.0,538.62,426.44
2018,12,18,11,30,912.0,63.0,2.2,17.7,514.0,535.94,423.53
2018,12,18,11,45,913.5,63.5,2.25,17.9,518.5,526.98,415.44
2018,12,18,12,0,915.0,64.0,2.3,18.1,523.0,515.13,404.94
2018,12,18,12,15,913.5,64.0,2.4,18.15,520.0,498.49,390.9
2018,12,18,12,30,912.0,64.0,2.5,18.2,517.0,479.17,374.41
2018,12,18,12,45,906.5,64.0,2.6,18.25,506.0,455.53,354.16
2018,12,18,13,0,901.0,64.0,2.7,18.3,495.0,429.59,331.61
2018,12,18,13,15,891.5,63.0,2.7,18.25,476.5,399.0,304.88
2018,12,18,13,30,882.0,62.0,2.7,18.2,458.0,366.66,276.18
2018,12,18,13,45,868.5,61.0,2.75,18.1,433.0,331.48,244.84
2018,12,18,14,0,855.0,60.0,2.8,18.0,408.0,295.18,212.1
2018,12,18,14,15,835.5,58.5,2.7,17.75,377.0,256.07,177.04
2018,12,18,14,30,816.0,57.0,2.6,17.5,346.0,214.15,139.96
2018,12,18,14,45,787.0,54.5,2.55,17.3,309.5,172.32,104.32
2018,12,18,15,0,758.0,52.0,2.5,17.1,273.0,131.64,72.0
2018,12,18,15,15,704.5,50.0,2.5,17.1,232.0,91.08,45.04
2018,12,18,15,30,651.0,48.0,2.5,17.1,191.0,54.54,28.13
2018,12,18,15,45,597.0,42.0,1.85,15.55,152.0,32.28,22.79
2018,12,18,16,0,543.0,36.0,1.2,14.0,113.0,28.81,19.49
2018,12,18,16,15,419.0,29.0,1.2,13.4,76.0,22.19,12.65
2018,12,18,16,30,295.0,22.0,1.2,12.8,39.0,17.93,0.0
2018,12,18,16,45,147.5,11.0,1.2,12.25,19.5,10.81,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,7,15,98.5,9.0,0.55,10.6,13.0,31.27,0.0
2018,12,19,7,30,197.0,18.0,0.6,10.9,26.0,69.18,0.0
2018,12,19,7,45,345.5,26.5,0.65,11.2,62.0,146.99,92.43
2018,12,19,8,0,494.0,35.0,0.7,11.5,98.0,216.46,160.23
2018,12,19,8,15,495.0,44.5,0.8,11.8,127.5,242.02,186.65
2018,12,19,8,30,496.0,54.0,0.9,12.1,157.0,266.5,210.44
2018,12,19,8,45,466.0,70.5,1.0,12.45,183.0,284.22,227.72
2018,12,19,9,0,436.0,87.0,1.1,12.8,209.0,297.31,240.16
2018,12,19,9,15,539.5,83.5,1.3,13.35,255.0,351.44,284.48
2018,12,19,9,30,643.0,80.0,1.5,13.9,301.0,406.05,328.24
2018,12,19,9,45,608.0,95.0,1.7,14.45,319.5,413.39,334.09
2018,12,19,10,0,573.0,110.0,1.9,15.0,338.0,417.45,337.18
2018,12,19,10,15,662.0,98.5,2.05,15.45,378.5,455.06,366.75
2018,12,19,10,30,751.0,87.0,2.2,15.9,419.0,490.83,394.25
2018,12,19,10,45,786.0,84.0,2.3,16.4,444.5,506.75,405.62
2018,12,19,11,0,821.0,81.0,2.4,16.9,470.0,520.17,414.93
2018,12,19,11,15,817.0,83.5,2.5,17.2,479.0,516.27,410.99
2018,12,19,11,30,813.0,86.0,2.6,17.5,488.0,509.75,404.94
2018,12,19,11,45,811.0,89.0,2.65,17.75,493.0,502.17,397.83
2018,12,19,12,0,809.0,92.0,2.7,18.0,498.0,492.04,388.54
2018,12,19,12,15,838.5,84.5,2.7,18.05,503.0,483.79,380.71
2018,12,19,12,30,868.0,77.0,2.7,18.1,508.0,472.07,369.76
2018,12,19,12,45,870.5,74.5,2.65,18.15,499.0,450.85,351.02
2018,12,19,13,0,873.0,72.0,2.6,18.2,490.0,426.59,329.51
2018,12,19,13,15,804.0,80.0,2.45,18.15,454.0,381.62,292.23
2018,12,19,13,30,735.0,88.0,2.3,18.1,418.0,337.98,255.9
2018,12,19,13,45,731.5,85.0,2.15,18.0,398.5,308.28,229.16
2018,12,19,14,0,728.0,82.0,2.0,17.9,379.0,277.17,200.82
2018,12,19,14,15,663.5,86.0,1.8,17.65,341.0,236.46,166.62
2018,12,19,14,30,599.0,90.0,1.6,17.4,303.0,199.36,136.02
2018,12,19,14,45,649.0,75.5,1.4,17.15,284.5,167.86,106.31
2018,12,19,15,0,699.0,61.0,1.2,16.9,266.0,133.95,76.25
2018,12,19,15,15,647.5,57.0,1.2,16.9,225.5,91.51,47.25
2018,12,19,15,30,596.0,53.0,1.2,16.9,185.0,55.43,29.48
2018,12,19,15,45,532.0,45.5,0.9,15.75,145.0,32.48,22.98
2018,12,19,16,0,468.0,38.0,0.6,14.6,105.0,28.09,18.85
2018,12,19,16,15,383.0,30.5,0.6,14.15,72.5,23.55,13.82
2018,12,19,16,30,298.0,23.0,0.6,13.7,40.0,18.9,0.0
2018,12,19,16,45,149.0,11.5,0.65,13.25,20.0,11.3,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,20,7,15,26.5,7.0,0.45,11.5,8.0,12.88,0.0
2018,12,20,7,30,53.0,14.0,0.4,11.8,16.0,27.54,0.0
2018,12,20,7,45,101.0,29.0,0.4,12.05,39.5,70.76,42.63
2018,12,20,8,0,149.0,44.0,0.4,12.3,63.0,106.45,78.71
2018,12,20,8,15,215.0,57.0,0.5,12.7,95.5,153.59,118.92
2018,12,20,8,30,281.0,70.0,0.6,13.1,128.0,198.67,157.06
2018,12,20,8,45,311.5,82.5,0.7,13.55,159.0,231.31,184.96
2018,12,20,9,0,342.0,95.0,0.8,14.0,190.0,264.55,212.76
2018,12,20,9,15,370.5,105.0,0.85,14.35,221.0,294.37,237.21
2018,12,20,9,30,399.0,115.0,0.9,14.7,252.0,324.13,261.07
2018,12,20,9,45,426.5,122.5,0.9,15.05,281.0,350.31,281.51
2018,12,20,10,0,454.0,130.0,0.9,15.4,310.0,375.83,301.0
2018,12,20,10,15,368.0,154.5,0.9,15.8,306.5,354.84,283.54
2018,12,20,10,30,282.0,179.0,0.9,16.2,303.0,336.3,267.98
2018,12,20,10,45,326.0,180.5,0.95,16.6,330.0,359.78,286.03
2018,12,20,11,0,370.0,182.0,1.0,17.0,357.0,382.35,302.82
2018,12,20,11,15,356.5,188.5,1.05,17.2,360.5,378.76,299.31
2018,12,20,11,30,343.0,195.0,1.1,17.4,364.0,374.05,295.08
2018,12,20,11,45,413.0,181.5,1.2,17.6,387.0,393.11,309.59
2018,12,20,12,0,483.0,168.0,1.3,17.8,410.0,406.46,319.27
2018,12,20,12,15,435.0,177.0,1.3,17.9,394.0,382.51,299.79
2018,12,20,12,30,387.0,186.0,1.3,18.0,378.0,357.47,279.69
2018,12,20,12,45,286.0,198.0,1.25,18.1,338.5,314.81,246.05
2018,12,20,13,0,185.0,210.0,1.2,18.2,299.0,275.51,215.34
2018,12,20,13,15,167.5,203.0,1.15,18.1,281.0,255.41,199.42
2018,12,20,13,30,150.0,196.0,1.1,18.0,263.0,235.92,183.87
2018,12,20,13,45,104.0,176.0,1.05,17.9,221.5,196.64,153.22
2018,12,20,14,0,58.0,156.0,1.0,17.8,180.0,161.94,126.38
2018,12,20,14,15,59.0,144.5,0.85,17.45,167.0,148.47,115.47
2018,12,20,14,30,60.0,133.0,0.7,17.1,154.0,134.85,104.29
2018,12,20,14,45,86.0,124.0,0.6,16.75,151.0,124.92,95.05
2018,12,20,15,0,112.0,115.0,0.5,16.4,148.0,114.51,85.45
2018,12,20,15,15,117.5,100.0,0.5,16.4,130.0,95.3,69.97
2018,12,20,15,30,123.0,85.0,0.5,16.4,112.0,75.52,55.29
2018,12,20,15,45,101.0,69.0,0.65,15.45,88.0,57.77,45.12
2018,12,20,16,0,79.0,53.0,0.8,14.5,64.0,45.05,33.54
2018,12,20,16,15,65.0,37.0,0.8,14.25,44.0,32.02,20.86
2018,12,20,16,30,51.0,21.0,0.8,14.0,24.0,17.68,0.0
2018,12,20,16,45,36.0,12.0,0.8,13.7,13.0,11.8,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.4,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.3,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,7,15,39.0,7.5,0.9,11.7,9.0,7.37,0.0
2018,12,21,7,30,78.0,15.0,1.0,12.2,18.0,34.93,0.0
2018,12,21,7,45,218.0,27.0,1.05,12.7,50.5,108.33,65.18
2018,12,21,8,0,358.0,39.0,1.1,13.2,83.0,174.94,129.02
2018,12,21,8,15,494.0,40.5,1.25,13.7,127.0,236.08,181.06
2018,12,21,8,30,630.0,42.0,1.4,14.2,171.0,302.05,236.32
2018,12,21,8,45,677.5,45.5,1.6,14.7,210.5,341.78,270.98
2018,12,21,9,0,725.0,49.0,1.8,15.2,250.0,382.01,305.17
2018,12,21,9,15,756.0,51.5,1.95,15.65,286.5,413.57,331.66
2018,12,21,9,30,787.0,54.0,2.1,16.1,323.0,444.11,356.59
2018,12,21,9,45,808.0,56.5,2.3,16.55,355.5,468.35,376.13
2018,12,21,10,0,829.0,59.0,2.5,17.0,388.0,488.67,392.18
2018,12,21,10,15,844.5,60.5,2.4,17.25,414.5,505.0,404.2
2018,12,21,10,30,860.0,62.0,2.3,17.5,441.0,518.89,413.97
2018,12,21,10,45,803.0,78.5,2.25,17.75,444.5,509.66,405.6
2018,12,21,11,0,746.0,95.0,2.2,18.0,448.0,495.91,393.79
2018,12,21,11,15,789.0,88.0,2.25,18.25,469.5,506.54,401.3
2018,12,21,11,30,832.0,81.0,2.3,18.5,491.0,514.66,406.46
2018,12,21,11,45,782.5,91.5,2.35,18.75,480.0,490.88,386.95
2018,12,21,12,0,733.0,102.0,2.4,19.0,469.0,465.21,366.01
2018,12,21,12,15,457.0,142.0,2.45,19.1,370.5,359.03,283.06
2018,12,21,12,30,181.0,182.0,2.5,19.2,272.0,259.34,204.38
2018,12,21,12,45,197.5,187.0,2.55,19.25,283.5,265.84,209.26
2018,12,21,13,0,214.0,192.0,2.6,19.3,295.0,270.79,212.41
2018,12,21,13,15,260.5,177.0,2.6,19.2,297.5,266.68,208.05
2018,12,21,13,30,307.0,162.0,2.6,19.1,300.0,259.3,200.58
2018,12,21,13,45,530.0,119.5,2.55,18.95,342.5,278.04,209.55
2018,12,21,14,0,753.0,77.0,2.5,18.8,385.0,283.1,204.93
2018,12,21,14,15,664.0,86.0,2.6,18.55,342.5,238.23,168.15
2018,12,21,14,30,575.0,95.0,2.7,18.3,300.0,200.66,138.15
2018,12,21,14,45,479.5,94.5,2.75,18.05,253.5,159.05,106.33
2018,12,21,15,0,384.0,94.0,2.8,17.8,207.0,124.53,81.9
2018,12,21,15,15,327.0,86.0,2.8,17.8,172.5,94.18,60.99
2018,12,21,15,30,270.0,78.0,2.8,17.8,138.0,68.48,46.07
2018,12,21,15,45,235.5,64.5,2.05,16.55,109.0,48.2,36.61
2018,12,21,16,0,201.0,51.0,1.3,15.3,80.0,38.81,28.07
2018,12,21,16,15,155.0,37.0,1.2,14.7,55.0,28.65,18.11
2018,12,21,16,30,109.0,23.0,1.1,14.1,30.0,18.07,0.32
2018,12,21,16,45,63.0,13.0,1.05,13.5,16.0,12.78,0.0
2018,12,21,17,0,17.0,3.0,1.0,12.9,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.65,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,7,15,102.0,8.5,0.7,9.5,12.5,8.36,0.0
2018,12,22,7,30,204.0,17.0,0.7,10.0,25.0,69.28,0.0
2018,12,22,7,45,345.0,26.5,0.7,10.5,60.0,144.41,86.15
2018,12,22,8,0,486.0,36.0,0.7,11.0,95.0,213.28,157.2
2018,12,22,8,15,563.0,41.0,0.85,11.5,135.5,258.14,198.23
2018,12,22,8,30,640.0,46.0,1.0,12.0,176.0,309.69,243.13
2018,12,22,8,45,689.5,49.5,1.2,12.5,216.5,350.68,279.04
2018,12,22,9,0,739.0,53.0,1.4,13.0,257.0,392.16,314.37
2018,12,22,9,15,742.0,59.5,1.5,13.5,288.5,415.64,334.47
2018,12,22,9,30,745.0,66.0,1.6,14.0,320.0,436.96,352.12
2018,12,22,9,45,645.5,89.5,1.7,14.45,324.5,425.18,343.13
2018,12,22,10,0,546.0,113.0,1.8,14.9,329.0,406.27,328.1
2018,12,22,10,15,621.0,106.0,1.85,15.25,367.0,441.35,355.65
2018,12,22,10,30,696.0,99.0,1.9,15.6,405.0,475.37,381.59
2018,12,22,10,45,745.5,93.0,1.9,16.0,434.0,495.44,396.11
2018,12,22,11,0,795.0,87.0,1.9,16.4,463.0,512.95,408.43
2018,12,22,11,15,685.5,116.0,1.65,16.55,446.0,482.1,382.36
2018,12,22,11,30,576.0,145.0,1.4,16.7,429.0,446.88,353.27
2018,12,22,11,45,592.0,140.5,1.1,16.9,435.0,444.63,349.54
2018,12,22,12,0,608.0,136.0,0.8,17.1,441.0,438.34,342.13
2018,12,22,12,15,681.0,119.5,0.85,17.15,459.5,444.92,346.27
2018,12,22,12,30,754.0,103.0,0.9,17.2,478.0,447.02,346.39
2018,12,22,12,45,782.0,94.0,0.9,17.2,476.0,432.98,333.75
2018,12,22,13,0,810.0,85.0,0.9,17.2,474.0,414.74,317.52
2018,12,22,13,15,713.0,100.5,1.0,17.1,434.0,367.7,280.54
2018,12,22,13,30,616.0,116.0,1.1,17.0,394.0,325.23,246.98
2018,12,22,13,45,608.0,110.5,1.15,16.95,372.5,295.56,221.5
2018,12,22,14,0,600.0,105.0,1.2,16.9,351.0,265.11,194.85
2018,12,22,14,15,532.5,108.5,1.2,16.75,314.5,227.86,164.36
2018,12,22,14,30,465.0,112.0,1.2,16.6,278.0,193.83,137.07
2018,12,22,14,45,326.5,104.5,1.2,16.5,215.5,143.26,100.12
2018,12,22,15,0,188.0,97.0,1.2,16.4,153.0,106.83,75.96
2018,12,22,15,15,94.0,67.0,1.2,16.4,95.0,67.56,47.81
2018,12,22,15,30,0.0,37.0,1.2,16.4,37.0,35.72,24.56
2018,12,22,15,45,0.0,29.5,0.95,15.2,29.5,28.47,19.55
2018,12,22,16,0,0.0,22.0,0.7,14.0,22.0,21.23,12.96
2018,12,22,16,15,9.5,16.5,0.75,13.55,17.0,16.05,7.8
2018,12,22,16,30,19.0,11.0,0.8,13.1,12.0,10.35,0.0
2018,12,22,16,45,19.0,7.0,0.9,12.65,7.0,6.88,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,11.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,7,15,35.5,7.0,0.8,8.45,8.5,6.88,0.0
2018,12,23,7,30,71.0,14.0,0.8,8.9,17.0,31.99,0.0
2018,12,23,7,45,85.0,29.0,0.8,9.3,36.5,65.59,37.45
2018,12,23,8,0,99.0,44.0,0.8,9.7,56.0,90.22,66.89
2018,12,23,8,15,126.5,60.0,0.85,10.2,81.5,119.87,93.48
2018,12,23,8,30,154.0,76.0,0.9,10.7,107.0,150.72,120.4
2018,12,23,8,45,175.0,91.0,0.95,11.25,133.5,178.66,144.51
2018,12,23,9,0,196.0,106.0,1.0,11.8,160.0,207.08,168.52
2018,12,23,9,15,147.0,108.0,1.15,12.45,151.5,183.74,149.64
2018,12,23,9,30,98.0,110.0,1.3,13.1,143.0,163.59,132.93
2018,12,23,9,45,130.0,131.0,1.4,13.75,179.5,202.47,164.86
2018,12,23,10,0,162.0,152.0,1.5,14.4,216.0,241.5,196.19
2018,12,23,10,15,321.0,148.0,1.55,14.85,285.5,323.6,262.4
2018,12,23,10,30,480.0,144.0,1.6,15.3,355.0,407.53,328.05
2018,12,23,10,45,496.0,147.5,1.65,15.8,374.0,419.21,335.85
2018,12,23,11,0,512.0,151.0,1.7,16.3,393.0,429.27,342.68
2018,12,23,11,15,572.5,140.0,1.8,16.6,417.0,447.87,356.65
2018,12,23,11,30,633.0,129.0,1.9,16.9,441.0,462.28,367.1
2018,12,23,11,45,669.0,120.0,1.95,17.25,452.5,463.32,366.81
2018,12,23,12,0,705.0,111.0,2.0,17.6,464.0,461.5,364.15
2018,12,23,12,15,748.5,99.0,2.15,17.75,472.5,457.13,359.8
2018,12,23,12,30,792.0,87.0,2.3,17.9,481.0,449.92,352.79
2018,12,23,12,45,825.5,77.0,2.4,18.05,480.5,435.83,339.85
2018,12,23,13,0,859.0,67.0,2.5,18.2,480.0,419.13,324.26
2018,12,23,13,15,837.0,69.0,2.5,18.2,459.5,388.15,297.46
2018,12,23,13,30,815.0,71.0,2.5,18.2,439.0,354.54,268.21
2018,12,23,13,45,787.0,72.0,2.55,18.2,412.0,318.78,236.99
2018,12,23,14,0,759.0,73.0,2.6,18.2,385.0,283.04,205.46
2018,12,23,14,15,687.0,79.5,2.5,17.9,346.0,239.84,169.34
2018,12,23,14,30,615.0,86.0,2.4,17.6,307.0,202.38,138.5
2018,12,23,14,45,566.0,83.0,2.3,17.3,270.5,164.69,107.63
2018,12,23,15,0,517.0,80.0,2.2,17.0,234.0,130.22,81.0
2018,12,23,15,15,518.5,69.0,2.2,17.0,205.0,96.0,55.12
2018,12,23,15,30,520.0,58.0,2.2,17.0,176.0,61.11,34.01
2018,12,23,15,45,444.0,51.5,1.6,15.4,137.5,37.49,27.44
2018,12,23,16,0,368.0,45.0,1.0,13.8,99.0,34.28,24.38
2018,12,23,16,15,293.0,34.5,1.05,13.3,68.5,27.07,17.1
2018,12,23,16,30,218.0,24.0,1.1,12.8,38.0,19.5,2.86
2018,12,23,16,45,122.5,13.5,1.1,12.25,20.0,13.27,0.0
2018,12,23,17,0,27.0,3.0,1.1,11.7,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,24,7,15,12.0,5.0,0.5,11.45,5.5,0.0,0.0
2018,12,24,7,30,24.0,10.0,0.5,12.0,11.0,15.97,0.0
2018,12,24,7,45,179.5,23.5,0.5,12.55,44.0,90.38,50.54
2018,12,24,8,0,335.0,37.0,0.5,13.1,77.0,164.44,120.23
2018,12,24,8,15,465.0,41.0,0.45,13.65,120.5,225.13,171.29
2018,12,24,8,30,595.0,45.0,0.4,14.2,164.0,290.33,224.74
2018,12,24,8,45,436.5,57.5,0.35,14.8,155.0,256.19,201.57
2018,12,24,9,0,278.0,70.0,0.3,15.4,146.0,207.44,164.99
2018,12,24,9,15,146.0,87.5,0.7,15.95,128.0,165.09,132.17
2018,12,24,9,30,14.0,105.0,1.1,16.5,110.0,110.46,87.08
2018,12,24,9,45,21.0,124.0,1.45,17.05,132.0,133.17,105.77
2018,12,24,10,0,28.0,143.0,1.8,17.6,154.0,159.56,127.05
2018,12,24,10,15,24.0,153.0,2.0,17.75,163.0,163.6,130.05
2018,12,24,10,30,20.0,163.0,2.2,17.9,172.0,171.15,135.91
2018,12,24,10,45,20.5,169.0,2.4,18.05,178.5,176.87,140.33
2018,12,24,11,0,21.0,175.0,2.6,18.2,185.0,182.55,144.72
2018,12,24,11,15,39.5,188.0,2.75,18.25,207.5,207.25,164.61
2018,12,24,11,30,58.0,201.0,2.9,18.3,230.0,228.53,181.61
2018,12,24,11,45,61.5,206.0,3.0,18.35,237.0,233.59,185.45
2018,12,24,12,0,65.0,211.0,3.1,18.4,244.0,238.29,189.06
2018,12,24,12,15,45.0,197.5,3.2,18.25,220.0,213.46,169.17
2018,12,24,12,30,25.0,184.0,3.3,18.1,196.0,188.84,149.47
2018,12,24,12,45,36.5,184.0,3.35,17.9,201.5,192.99,152.97
2018,12,24,13,0,48.0,184.0,3.4,17.7,207.0,195.8,155.27
2018,12,24,13,15,134.0,186.5,3.35,17.45,248.0,228.4,180.78
2018,12,24,13,30,220.0,189.0,3.3,17.2,289.0,255.25,200.65
2018,12,24,13,45,168.5,168.0,3.25,16.95,242.0,210.92,165.19
2018,12,24,14,0,117.0,147.0,3.2,16.7,195.0,169.98,132.7
2018,12,24,14,15,110.0,129.0,3.1,16.45,171.5,146.47,113.28
2018,12,24,14,30,103.0,111.0,3.0,16.2,148.0,123.52,94.23
2018,12,24,14,45,74.5,94.5,2.9,15.95,120.0,98.86,74.65
2018,12,24,15,0,46.0,78.0,2.8,15.7,92.0,78.88,59.18
2018,12,24,15,15,52.5,64.0,2.8,15.7,77.5,62.07,44.95
2018,12,24,15,30,59.0,50.0,2.8,15.7,63.0,47.02,32.77
2018,12,24,15,45,38.0,40.0,2.35,15.15,48.0,35.74,25.94
2018,12,24,16,0,17.0,30.0,1.9,14.6,33.0,28.88,19.59
2018,12,24,16,15,13.0,21.0,1.95,14.45,23.0,20.43,11.5
2018,12,24,16,30,9.0,12.0,2.0,14.3,13.0,11.67,0.0
2018,12,24,16,45,9.0,6.5,2.0,14.2,7.0,6.39,0.0
2018,12,24,17,0,9.0,1.0,2.0,14.1,1.0,0.0,0.0
2018,12,24,17,15,4.5,0.5,2.1,14.05,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,7,15,43.5,6.0,2.55,8.25,7.5,0.0,0.0
2018,12,25,7,30,87.0,12.0,2.7,8.4,15.0,33.97,0.0
2018,12,25,7,45,193.0,21.0,2.9,8.55,40.5,92.63,51.51
2018,12,25,8,0,299.0,30.0,3.1,8.7,66.0,144.87,107.72
2018,12,25,8,15,403.0,39.0,3.25,9.0,107.5,200.5,157.03
2018,12,25,8,30,507.0,48.0,3.4,9.3,149.0,261.7,210.37
2018,12,25,8,45,605.5,52.5,3.5,9.6,199.0,320.06,260.97
2018,12,25,9,0,704.0,57.0,3.6,9.9,249.0,380.21,312.26
2018,12,25,9,15,732.5,60.5,3.75,10.4,285.5,411.57,339.35
2018,12,25,9,30,761.0,64.0,3.9,10.9,322.0,441.85,364.82
2018,12,25,9,45,778.5,68.0,4.05,11.4,354.0,465.86,384.56
2018,12,25,10,0,796.0,72.0,4.2,11.9,386.0,487.89,402.28
2018,12,25,10,15,814.0,73.5,4.3,12.35,413.0,505.31,415.9
2018,12,25,10,30,832.0,75.0,4.4,12.8,440.0,520.38,427.3
2018,12,25,10,45,845.5,75.0,4.5,13.2,460.5,528.96,433.4
2018,12,25,11,0,859.0,75.0,4.6,13.6,481.0,534.84,437.15
2018,12,25,11,15,866.0,76.0,4.65,13.85,494.5,535.57,436.72
2018,12,25,11,30,873.0,77.0,4.7,14.1,508.0,533.43,433.83
2018,12,25,11,45,876.0,77.5,4.8,14.35,513.5,525.84,426.59
2018,12,25,12,0,879.0,78.0,4.9,14.6,519.0,515.43,416.87
2018,12,25,12,15,878.5,78.0,4.95,14.7,517.0,500.03,403.08
2018,12,25,12,30,878.0,78.0,5.0,14.8,515.0,481.99,386.87
2018,12,25,12,45,873.5,77.5,5.05,14.9,505.5,459.16,366.5
2018,12,25,13,0,869.0,77.0,5.1,15.0,496.0,434.06,343.86
2018,12,25,13,15,863.0,76.0,5.1,15.0,479.5,405.76,318.24
2018,12,25,13,30,857.0,75.0,5.1,15.0,463.0,375.56,290.53
2018,12,25,13,45,846.5,72.5,5.15,14.95,439.0,340.73,258.74
2018,12,25,14,0,836.0,70.0,5.2,14.9,415.0,304.65,225.42
2018,12,25,14,15,820.0,67.5,5.05,14.75,385.5,266.14,189.97
2018,12,25,14,30,804.0,65.0,4.9,14.6,356.0,227.2,154.33
2018,12,25,14,45,779.5,62.0,4.8,14.45,320.5,186.15,118.18
2018,12,25,15,0,755.0,59.0,4.7,14.3,285.0,145.87,84.73
2018,12,25,15,15,713.5,55.0,4.7,14.3,245.0,104.28,54.74
2018,12,25,15,30,672.0,51.0,4.7,14.3,205.0,65.55,33.53
2018,12,25,15,45,607.5,46.0,3.9,13.2,164.0,35.6,26.03
2018,12,25,16,0,543.0,41.0,3.1,12.1,123.0,30.35,21.11
2018,12,25,16,15,394.0,33.5,2.85,11.45,83.0,25.88,16.36
2018,12,25,16,30,245.0,26.0,2.6,10.8,43.0,21.35,5.67
2018,12,25,16,45,135.0,15.0,2.35,10.2,23.0,14.74,0.0
2018,12,25,17,0,25.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.0,9.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,7,15,26.5,6.5,1.3,7.65,7.5,0.0,0.0
2018,12,26,7,30,53.0,13.0,1.4,8.1,15.0,26.25,0.0
2018,12,26,7,45,106.5,27.5,1.5,8.55,38.0,69.25,37.11
2018,12,26,8,0,160.0,42.0,1.6,9.0,61.0,107.36,79.57
2018,12,26,8,15,251.0,53.0,1.75,9.6,96.5,160.96,125.89
2018,12,26,8,30,342.0,64.0,1.9,10.2,132.0,214.28,171.6
2018,12,26,8,45,363.5,76.5,2.0,10.85,163.0,245.03,198.83
2018,12,26,9,0,385.0,89.0,2.1,11.5,194.0,275.8,225.32
2018,12,26,9,15,437.0,95.5,2.3,12.05,230.5,313.65,257.06
2018,12,26,9,30,489.0,102.0,2.5,12.6,267.0,352.32,288.84
2018,12,26,9,45,628.0,88.5,2.7,13.15,322.0,415.28,339.75
2018,12,26,10,0,767.0,75.0,2.9,13.7,377.0,476.59,388.46
2018,12,26,10,15,644.0,99.5,3.05,14.0,365.0,446.72,364.14
2018,12,26,10,30,521.0,124.0,3.2,14.3,353.0,408.42,333.08
2018,12,26,10,45,290.5,159.5,3.35,14.65,288.0,319.87,260.49
2018,12,26,11,0,60.0,195.0,3.5,15.0,223.0,226.59,182.7
2018,12,26,11,15,264.5,179.5,3.6,15.15,309.0,322.7,262.04
2018,12,26,11,30,469.0,164.0,3.7,15.3,395.0,412.48,333.75
2018,12,26,11,45,635.5,128.5,3.75,15.4,445.5,456.62,368.19
2018,12,26,12,0,802.0,93.0,3.8,15.5,496.0,493.55,396.25
2018,12,26,12,15,799.0,94.5,3.75,15.55,494.5,479.63,383.56
2018,12,26,12,30,796.0,96.0,3.7,15.6,493.0,463.36,368.98
2018,12,26,12,45,836.0,85.5,3.65,15.6,495.5,451.82,357.74
2018,12,26,13,0,876.0,75.0,3.6,15.6,498.0,436.19,342.62
2018,12,26,13,15,869.0,73.5,3.55,15.5,481.0,406.91,316.63
2018,12,26,13,30,862.0,72.0,3.5,15.4,464.0,375.77,288.64
2018,12,26,13,45,849.5,70.5,3.45,15.3,440.0,341.16,257.4
2018,12,26,14,0,837.0,69.0,3.4,15.2,416.0,305.4,224.75
2018,12,26,14,15,817.5,67.5,3.25,15.0,386.0,266.94,189.85
2018,12,26,14,30,798.0,66.0,3.1,14.8,356.0,228.31,154.92
2018,12,26,14,45,769.5,63.5,3.0,14.55,320.0,187.28,119.23
2018,12,26,15,0,741.0,61.0,2.9,14.3,284.0,147.36,86.37
2018,12,26,15,15,699.5,57.0,2.9,14.3,244.5,106.34,56.71
2018,12,26,15,30,658.0,53.0,2.9,14.3,205.0,68.22,35.52
2018,12,26,15,45,591.0,48.0,2.1,12.75,164.0,34.11,24.79
2018,12,26,16,0,524.0,43.0,1.3,11.2,123.0,32.08,22.79
2018,12,26,16,15,411.5,35.0,1.25,10.75,85.5,27.23,17.68
2018,12,26,16,30,299.0,27.0,1.2,10.3,48.0,22.28,7.1
2018,12,26,16,45,160.0,15.5,1.15,9.85,25.5,15.24,0.0
2018,12,26,17,0,21.0,4.0,1.1,9.4,3.0,0.0,0.0
2018,12,26,17,15,10.5,2.0,1.1,9.25,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,7,15,94.5,8.0,2.9,7.55,11.0,0.0,0.0
2018,12,27,7,30,189.0,16.0,3.0,7.8,22.0,63.64,0.0
2018,12,27,7,45,357.5,23.5,3.05,8.0,57.5,142.25,77.38
2018,12,27,8,0,526.0,31.0,3.1,8.2,93.0,215.89,160.17
2018,12,27,8,15,603.0,36.0,3.35,8.8,134.5,265.36,206.95
2018,12,27,8,30,680.0,41.0,3.6,9.4,176.0,317.92,254.29
2018,12,27,8,45,728.5,44.0,3.85,10.0,217.0,359.06,291.57
2018,12,27,9,0,777.0,47.0,4.1,10.6,258.0,400.68,328.19
2018,12,27,9,15,806.5,50.5,4.35,11.1,297.0,434.2,357.5
2018,12,27,9,30,836.0,54.0,4.6,11.6,336.0,464.33,383.27
2018,12,27,9,45,855.5,56.5,4.85,12.15,369.5,489.17,404.02
2018,12,27,10,0,875.0,59.0,5.1,12.7,403.0,511.95,422.55
2018,12,27,10,15,889.5,60.0,5.3,13.0,430.5,528.2,435.72
2018,12,27,10,30,904.0,61.0,5.5,13.3,458.0,541.88,446.51
2018,12,27,10,45,914.0,62.0,5.7,13.65,478.5,550.45,452.86
2018,12,27,11,0,924.0,63.0,5.9,14.0,499.0,556.13,456.65
2018,12,27,11,15,932.5,63.0,5.95,14.1,513.5,556.96,456.5
2018,12,27,11,30,941.0,63.0,6.0,14.2,528.0,554.74,453.72
2018,12,27,11,45,944.5,63.5,6.1,14.3,534.5,547.38,446.71
2018,12,27,12,0,948.0,64.0,6.2,14.4,541.0,536.98,437.01
2018,12,27,12,15,947.0,63.5,6.2,14.4,538.5,520.37,422.1
2018,12,27,12,30,946.0,63.0,6.2,14.4,536.0,500.95,404.59
2018,12,27,12,45,941.5,63.0,6.25,14.4,526.0,477.76,383.72
2018,12,27,13,0,937.0,63.0,6.3,14.4,516.0,452.08,360.36
2018,12,27,13,15,929.5,62.5,6.25,14.3,499.0,422.4,333.29
2018,12,27,13,30,922.0,62.0,6.2,14.2,482.0,390.69,303.99
2018,12,27,13,45,910.5,60.5,6.15,14.1,457.5,354.87,270.86
2018,12,27,14,0,899.0,59.0,6.1,14.0,433.0,317.65,236.09
2018,12,27,14,15,881.5,57.5,6.0,13.75,402.0,277.73,199.06
2018,12,27,14,30,864.0,56.0,5.9,13.5,371.0,237.27,161.7
2018,12,27,14,45,838.0,54.0,5.75,13.25,334.5,194.58,123.67
2018,12,27,15,0,812.0,52.0,5.6,13.0,298.0,149.84,86.02
2018,12,27,15,15,774.0,49.0,5.6,13.0,257.5,106.85,54.29
2018,12,27,15,30,736.0,46.0,5.6,13.0,217.0,66.25,31.39
2018,12,27,15,45,676.5,42.0,4.95,11.95,175.0,31.58,22.61
2018,12,27,16,0,617.0,38.0,4.3,10.9,133.0,30.01,20.96
2018,12,27,16,15,441.5,32.5,4.1,10.35,89.5,24.69,15.56
2018,12,27,16,30,266.0,27.0,3.9,9.8,46.0,22.11,7.82
2018,12,27,16,45,142.0,14.0,3.65,9.25,23.5,13.76,0.0
2018,12,27,17,0,18.0,1.0,3.4,8.7,1.0,0.0,0.0
2018,12,27,17,15,9.0,0.5,3.4,8.55,0.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
